Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,1,7,15,26.5,3.0,0.2,8.45,2.5,0.0,0.0
2018,1,1,7,30,53.0,6.0,0.2,8.5,5.0,0.0,0.0
2018,1,1,7,45,187.0,15.5,0.15,8.6,27.0,15.24,0.0
2018,1,1,8,0,321.0,25.0,0.1,8.7,49.0,19.82,8.6
2018,1,1,8,15,396.0,34.0,0.1,9.1,82.5,26.0,17.16
2018,1,1,8,30,471.0,43.0,0.1,9.5,116.0,31.93,23.06
2018,1,1,8,45,397.5,60.5,0.05,9.9,134.0,44.77,34.93
2018,1,1,9,0,324.0,78.0,0.0,10.3,152.0,74.62,49.98
2018,1,1,9,15,338.0,91.0,0.1,10.75,180.0,103.31,69.21
2018,1,1,9,30,352.0,104.0,0.2,11.2,208.0,132.89,91.86
2018,1,1,9,45,498.0,93.5,0.25,11.6,259.5,165.09,112.5
2018,1,1,10,0,644.0,83.0,0.3,12.0,311.0,207.42,143.14
2018,1,1,10,15,685.5,82.5,0.3,12.45,342.5,242.93,173.05
2018,1,1,10,30,727.0,82.0,0.3,12.9,374.0,280.04,204.39
2018,1,1,10,45,721.0,87.5,0.3,13.35,390.0,309.04,230.2
2018,1,1,11,0,715.0,93.0,0.3,13.8,406.0,336.06,253.85
2018,1,1,11,15,748.5,89.0,0.25,14.1,426.5,367.97,279.95
2018,1,1,11,30,782.0,85.0,0.2,14.4,447.0,398.12,304.15
2018,1,1,11,45,827.0,77.0,0.15,14.7,465.5,428.6,328.08
2018,1,1,12,0,872.0,69.0,0.1,15.0,484.0,458.88,351.41
2018,1,1,12,15,872.5,69.0,0.15,15.15,484.5,475.11,364.99
2018,1,1,12,30,873.0,69.0,0.2,15.3,485.0,488.76,376.55
2018,1,1,12,45,870.5,68.5,0.2,15.45,478.0,497.79,384.07
2018,1,1,13,0,868.0,68.0,0.2,15.6,471.0,504.09,389.39
2018,1,1,13,15,860.5,67.0,0.2,15.65,456.5,504.62,390.45
2018,1,1,13,30,853.0,66.0,0.2,15.7,442.0,502.38,389.35
2018,1,1,13,45,840.0,65.0,0.25,15.75,421.0,496.19,385.57
2018,1,1,14,0,827.0,64.0,0.3,15.8,400.0,486.14,378.77
2018,1,1,14,15,745.0,71.5,0.3,15.55,358.5,449.07,351.52
2018,1,1,14,30,663.0,79.0,0.3,15.3,317.0,412.35,324.19
2018,1,1,14,45,668.0,69.5,0.3,15.05,290.5,396.5,312.24
2018,1,1,15,0,673.0,60.0,0.3,14.8,264.0,376.96,296.68
2018,1,1,15,15,602.5,60.0,0.3,14.8,225.0,336.16,264.0
2018,1,1,15,30,532.0,60.0,0.3,14.8,186.0,295.15,230.62
2018,1,1,15,45,431.5,56.0,0.35,14.0,146.0,239.88,186.35
2018,1,1,16,0,331.0,52.0,0.4,13.2,106.0,187.65,143.64
2018,1,1,16,15,235.5,41.0,0.5,12.8,74.0,135.91,100.39
2018,1,1,16,30,140.0,30.0,0.6,12.4,42.0,88.95,56.53
2018,1,1,16,45,87.0,17.5,0.7,11.95,23.5,39.84,0.0
2018,1,1,17,0,34.0,5.0,0.8,11.5,5.0,12.66,0.0
2018,1,1,17,15,17.0,2.5,0.9,11.2,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,7,15,13.5,2.0,1.45,9.4,2.0,0.0,0.0
2018,1,2,7,30,27.0,4.0,1.5,9.6,4.0,0.0,0.0
2018,1,2,7,45,14.0,12.5,1.55,9.75,12.5,12.29,0.0
2018,1,2,8,0,1.0,21.0,1.6,9.9,21.0,20.18,8.66
2018,1,2,8,15,0.5,34.5,1.6,10.15,34.5,32.6,22.67
2018,1,2,8,30,0.0,48.0,1.6,10.4,48.0,44.9,34.34
2018,1,2,8,45,1.5,62.0,1.6,10.6,62.5,57.49,46.03
2018,1,2,9,0,3.0,76.0,1.6,10.8,77.0,70.72,55.15
2018,1,2,9,15,35.5,88.5,1.5,11.05,99.0,83.7,64.95
2018,1,2,9,30,68.0,101.0,1.4,11.3,121.0,101.43,78.38
2018,1,2,9,45,139.0,114.5,1.3,11.55,161.5,127.16,96.93
2018,1,2,10,0,210.0,128.0,1.2,11.8,202.0,158.74,120.82
2018,1,2,10,15,259.5,143.5,1.15,12.1,242.5,194.44,149.3
2018,1,2,10,30,309.0,159.0,1.1,12.4,283.0,233.46,180.6
2018,1,2,10,45,316.5,167.0,1.0,12.75,300.0,255.4,198.98
2018,1,2,11,0,324.0,175.0,0.9,13.1,317.0,277.14,216.97
2018,1,2,11,15,302.0,185.0,0.85,13.4,321.0,289.4,227.67
2018,1,2,11,30,280.0,195.0,0.8,13.7,325.0,299.84,236.56
2018,1,2,11,45,324.5,189.0,0.75,14.0,342.0,321.54,253.66
2018,1,2,12,0,369.0,183.0,0.7,14.3,359.0,344.06,271.25
2018,1,2,12,15,357.5,186.5,0.7,14.45,357.0,350.45,276.67
2018,1,2,12,30,346.0,190.0,0.7,14.6,355.0,355.48,280.98
2018,1,2,12,45,246.0,198.0,0.7,14.8,314.5,320.54,254.03
2018,1,2,13,0,146.0,206.0,0.7,15.0,274.0,280.02,222.42
2018,1,2,13,15,204.0,195.5,0.7,14.95,287.5,300.89,239.74
2018,1,2,13,30,262.0,185.0,0.7,14.9,301.0,325.11,259.16
2018,1,2,13,45,260.5,176.0,0.65,14.9,287.0,316.63,252.55
2018,1,2,14,0,259.0,167.0,0.6,14.9,273.0,307.22,245.36
2018,1,2,14,15,154.5,150.5,0.55,14.65,212.5,233.63,187.24
2018,1,2,14,30,50.0,134.0,0.5,14.4,152.0,161.08,128.87
2018,1,2,14,45,26.0,103.0,0.45,14.2,112.5,116.78,92.88
2018,1,2,15,0,2.0,72.0,0.4,14.0,73.0,71.02,54.83
2018,1,2,15,15,3.0,76.5,0.4,14.0,77.5,76.67,59.68
2018,1,2,15,30,4.0,81.0,0.4,14.0,82.0,83.12,64.92
2018,1,2,15,45,2.0,65.5,0.35,13.15,66.0,66.65,50.97
2018,1,2,16,0,0.0,50.0,0.3,12.3,50.0,50.11,36.8
2018,1,2,16,15,11.0,35.5,0.35,12.05,36.5,40.71,28.05
2018,1,2,16,30,22.0,21.0,0.4,11.8,23.0,31.29,17.54
2018,1,2,16,45,17.0,12.0,0.4,11.55,13.0,17.89,0.0
2018,1,2,17,0,12.0,3.0,0.4,11.3,3.0,5.71,0.0
2018,1,2,17,15,6.0,1.5,0.45,11.25,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,3,7,15,6.0,1.0,2.1,8.85,1.0,0.0,0.0
2018,1,3,7,30,12.0,2.0,2.1,8.9,2.0,0.0,0.0
2018,1,3,7,45,6.0,4.0,2.1,8.95,4.0,3.93,0.0
2018,1,3,8,0,0.0,6.0,2.1,9.0,6.0,5.78,0.0
2018,1,3,8,15,0.0,7.5,2.05,9.1,7.5,7.23,0.66
2018,1,3,8,30,0.0,9.0,2.0,9.2,9.0,8.67,2.13
2018,1,3,8,45,0.0,10.5,2.0,9.3,10.5,10.12,3.54
2018,1,3,9,0,0.0,12.0,2.0,9.4,12.0,11.57,4.43
2018,1,3,9,15,0.0,22.5,2.05,9.55,22.5,21.7,13.29
2018,1,3,9,30,0.0,33.0,2.1,9.7,33.0,31.85,22.12
2018,1,3,9,45,0.0,57.0,2.1,9.85,57.0,55.08,42.19
2018,1,3,10,0,0.0,81.0,2.1,10.0,81.0,77.89,61.68
2018,1,3,10,15,0.0,84.5,2.2,10.15,84.5,81.35,64.49
2018,1,3,10,30,0.0,88.0,2.3,10.3,88.0,84.79,67.28
2018,1,3,10,45,0.5,96.5,2.45,10.45,96.5,93.09,74.18
2018,1,3,11,0,1.0,105.0,2.6,10.6,105.0,101.46,81.11
2018,1,3,11,15,1.5,110.5,2.7,10.7,111.0,107.04,85.69
2018,1,3,11,30,2.0,116.0,2.8,10.8,117.0,112.67,90.32
2018,1,3,11,45,1.0,82.5,2.9,10.95,83.0,80.22,62.86
2018,1,3,12,0,0.0,49.0,3.0,11.1,49.0,47.35,34.91
2018,1,3,12,15,0.0,48.0,2.95,11.05,48.0,46.38,34.11
2018,1,3,12,30,0.0,47.0,2.9,11.0,47.0,45.41,33.29
2018,1,3,12,45,0.0,44.5,2.85,11.0,44.5,42.99,31.24
2018,1,3,13,0,0.0,42.0,2.8,11.0,42.0,40.57,29.19
2018,1,3,13,15,0.0,43.0,2.75,10.95,43.0,41.54,30.06
2018,1,3,13,30,0.0,44.0,2.7,10.9,44.0,42.5,30.92
2018,1,3,13,45,0.0,45.5,2.7,10.8,45.5,43.95,32.22
2018,1,3,14,0,0.0,47.0,2.7,10.7,47.0,45.4,33.53
2018,1,3,14,15,1.0,47.0,2.7,10.8,47.5,45.89,34.0
2018,1,3,14,30,2.0,47.0,2.7,10.9,48.0,46.36,34.45
2018,1,3,14,45,24.5,79.0,2.7,10.95,86.5,90.49,72.41
2018,1,3,15,0,47.0,111.0,2.7,11.0,125.0,136.1,111.06
2018,1,3,15,15,26.0,98.5,2.7,11.0,106.0,113.86,92.03
2018,1,3,15,30,5.0,86.0,2.7,11.0,87.0,89.02,70.79
2018,1,3,15,45,2.5,70.0,2.8,10.8,70.5,71.85,55.94
2018,1,3,16,0,0.0,54.0,2.9,10.6,54.0,54.63,40.87
2018,1,3,16,15,0.0,40.0,2.95,10.45,40.0,40.5,28.25
2018,1,3,16,30,0.0,26.0,3.0,10.3,26.0,26.01,14.36
2018,1,3,16,45,7.0,15.5,3.0,10.2,15.5,17.77,0.0
2018,1,3,17,0,14.0,5.0,3.0,10.1,5.0,8.16,0.0
2018,1,3,17,15,7.0,2.5,3.05,10.0,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,7,15,7.0,1.5,2.95,10.25,1.5,0.0,0.0
2018,1,4,7,30,14.0,3.0,3.0,10.3,3.0,0.0,0.0
2018,1,4,7,45,7.0,6.5,3.05,10.35,6.5,6.39,0.0
2018,1,4,8,0,0.0,10.0,3.1,10.4,10.0,9.64,1.15
2018,1,4,8,15,0.0,17.5,3.15,10.45,17.5,16.88,9.0
2018,1,4,8,30,0.0,25.0,3.2,10.5,25.0,24.12,15.86
2018,1,4,8,45,0.0,29.5,3.2,10.6,29.5,28.47,20.02
2018,1,4,9,0,0.0,34.0,3.2,10.7,34.0,32.82,22.74
2018,1,4,9,15,0.0,29.5,3.2,10.85,29.5,28.47,19.04
2018,1,4,9,30,0.0,25.0,3.2,11.0,25.0,24.12,15.28
2018,1,4,9,45,0.0,38.0,3.15,11.15,38.0,36.69,26.12
2018,1,4,10,0,0.0,51.0,3.1,11.3,51.0,49.27,36.88
2018,1,4,10,15,0.0,64.5,3.0,11.55,64.5,62.34,47.97
2018,1,4,10,30,0.0,78.0,2.9,11.8,78.0,75.37,58.92
2018,1,4,10,45,0.0,79.0,2.85,12.0,79.0,76.37,59.63
2018,1,4,11,0,0.0,80.0,2.8,12.2,80.0,77.36,60.34
2018,1,4,11,15,0.0,74.5,2.75,12.4,74.5,72.03,55.72
2018,1,4,11,30,0.0,69.0,2.7,12.6,69.0,66.71,51.13
2018,1,4,11,45,1.5,82.5,2.65,12.75,83.0,80.43,62.63
2018,1,4,12,0,3.0,96.0,2.6,12.9,97.0,94.17,74.08
2018,1,4,12,15,1.5,77.0,2.6,13.05,77.5,75.16,58.07
2018,1,4,12,30,0.0,58.0,2.6,13.2,58.0,56.06,41.97
2018,1,4,12,45,0.5,66.5,2.55,13.35,66.5,64.53,49.12
2018,1,4,13,0,1.0,75.0,2.5,13.5,75.0,73.02,56.26
2018,1,4,13,15,2.0,72.0,2.55,13.6,72.5,70.62,54.27
2018,1,4,13,30,3.0,69.0,2.6,13.7,70.0,68.23,52.3
2018,1,4,13,45,1.5,57.5,2.6,13.8,58.0,56.32,42.29
2018,1,4,14,0,0.0,46.0,2.6,13.9,46.0,44.43,32.25
2018,1,4,14,15,0.5,57.5,2.55,13.8,57.5,55.81,41.98
2018,1,4,14,30,1.0,69.0,2.5,13.7,69.0,67.19,51.71
2018,1,4,14,45,153.0,56.5,2.5,13.65,103.5,134.19,109.07
2018,1,4,15,0,305.0,44.0,2.5,13.6,138.0,195.76,160.18
2018,1,4,15,15,285.0,38.5,2.5,13.6,118.0,175.74,142.59
2018,1,4,15,30,265.0,33.0,2.5,13.6,98.0,155.62,124.8
2018,1,4,15,45,237.0,26.5,2.45,13.15,77.0,131.15,103.29
2018,1,4,16,0,209.0,20.0,2.4,12.7,56.0,107.25,81.95
2018,1,4,16,15,113.0,13.0,2.45,12.6,32.0,60.58,42.71
2018,1,4,16,30,17.0,6.0,2.5,12.5,8.0,13.11,4.14
2018,1,4,16,45,9.5,3.5,2.5,12.35,4.5,6.99,0.0
2018,1,4,17,0,2.0,1.0,2.5,12.2,1.0,1.45,0.0
2018,1,4,17,15,1.0,0.5,2.6,12.25,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,5,7,15,15.5,2.0,1.7,12.0,1.5,0.0,0.0
2018,1,5,7,30,31.0,4.0,1.6,12.0,3.0,0.0,0.0
2018,1,5,7,45,107.5,11.5,1.5,12.0,18.0,11.3,0.0
2018,1,5,8,0,184.0,19.0,1.4,12.0,33.0,14.08,4.26
2018,1,5,8,15,155.0,21.5,1.4,12.05,38.5,15.93,8.13
2018,1,5,8,30,126.0,24.0,1.4,12.1,44.0,17.32,9.74
2018,1,5,8,45,63.0,33.5,1.35,12.1,43.5,27.6,19.15
2018,1,5,9,0,0.0,43.0,1.3,12.1,43.0,41.53,30.11
2018,1,5,9,15,29.0,74.0,1.35,12.15,82.5,71.21,54.37
2018,1,5,9,30,58.0,105.0,1.4,12.2,122.0,103.46,80.28
2018,1,5,9,45,119.0,126.5,1.45,12.25,167.0,133.81,103.11
2018,1,5,10,0,180.0,148.0,1.5,12.3,212.0,171.6,132.47
2018,1,5,10,15,199.0,159.5,1.55,12.25,235.5,195.17,151.99
2018,1,5,10,30,218.0,171.0,1.6,12.2,259.0,219.79,172.52
2018,1,5,10,45,173.5,181.5,1.6,12.15,254.0,224.3,178.07
2018,1,5,11,0,129.0,192.0,1.6,12.1,249.0,225.61,180.54
2018,1,5,11,15,106.5,198.0,1.55,12.05,246.0,228.27,183.35
2018,1,5,11,30,84.0,204.0,1.5,12.0,243.0,228.95,184.31
2018,1,5,11,45,111.0,210.0,1.45,11.95,262.5,250.23,201.55
2018,1,5,12,0,138.0,216.0,1.4,11.9,282.0,272.12,219.22
2018,1,5,12,15,153.0,215.5,1.35,11.85,289.0,282.85,228.0
2018,1,5,12,30,168.0,215.0,1.3,11.8,296.0,293.58,236.84
2018,1,5,12,45,127.5,207.5,1.25,11.8,268.5,269.9,217.98
2018,1,5,13,0,87.0,200.0,1.2,11.8,241.0,241.94,195.62
2018,1,5,13,15,50.0,180.5,1.2,11.75,204.0,205.02,165.87
2018,1,5,13,30,13.0,161.0,1.2,11.7,167.0,164.51,132.76
2018,1,5,13,45,81.5,164.0,1.25,11.65,198.0,206.29,168.06
2018,1,5,14,0,150.0,167.0,1.3,11.6,229.0,249.09,203.5
2018,1,5,14,15,319.0,138.0,1.3,11.45,259.0,307.07,251.47
2018,1,5,14,30,488.0,109.0,1.3,11.3,289.0,361.77,295.55
2018,1,5,14,45,545.0,92.5,1.35,11.2,276.5,368.36,300.37
2018,1,5,15,0,602.0,76.0,1.4,11.1,264.0,369.05,300.26
2018,1,5,15,15,583.0,68.5,1.4,11.1,232.0,342.1,277.32
2018,1,5,15,30,564.0,61.0,1.4,11.1,200.0,314.16,252.97
2018,1,5,15,45,488.5,57.0,1.4,10.8,162.0,267.18,213.11
2018,1,5,16,0,413.0,53.0,1.4,10.5,124.0,222.51,174.47
2018,1,5,16,15,229.0,43.0,1.4,10.35,80.5,137.81,104.55
2018,1,5,16,30,45.0,33.0,1.4,10.2,37.0,55.03,36.61
2018,1,5,16,45,40.0,19.5,1.45,10.05,21.5,34.16,0.0
2018,1,5,17,0,35.0,6.0,1.5,9.9,6.0,14.17,0.0
2018,1,5,17,15,17.5,3.0,1.5,9.85,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,6,7,15,39.0,3.5,2.2,6.75,3.0,0.0,0.0
2018,1,6,7,30,78.0,7.0,2.3,7.1,6.0,0.0,0.0
2018,1,6,7,45,258.0,15.0,2.35,7.45,31.0,14.74,0.0
2018,1,6,8,0,438.0,23.0,2.4,7.8,56.0,19.52,8.33
2018,1,6,8,15,535.0,28.5,2.45,8.1,94.0,22.77,14.29
2018,1,6,8,30,632.0,34.0,2.5,8.4,132.0,26.06,17.77
2018,1,6,8,45,690.5,37.0,2.55,8.7,172.5,27.04,18.91
2018,1,6,9,0,749.0,40.0,2.6,9.0,213.0,64.23,29.92
2018,1,6,9,15,780.5,43.5,2.65,9.35,251.5,104.58,53.01
2018,1,6,9,30,812.0,47.0,2.7,9.7,290.0,146.53,84.15
2018,1,6,9,45,831.0,50.5,2.75,10.1,324.0,187.72,118.99
2018,1,6,10,0,850.0,54.0,2.8,10.5,358.0,229.01,155.81
2018,1,6,10,15,870.0,56.0,2.85,10.85,388.5,269.05,192.31
2018,1,6,10,30,890.0,58.0,2.9,11.2,419.0,308.75,228.57
2018,1,6,10,45,902.5,58.5,2.9,11.55,442.0,344.07,261.07
2018,1,6,11,0,915.0,59.0,2.9,11.9,465.0,378.06,291.92
2018,1,6,11,15,922.5,59.5,2.9,12.1,481.0,408.63,319.62
2018,1,6,11,30,930.0,60.0,2.9,12.3,497.0,437.19,345.11
2018,1,6,11,45,934.0,60.5,2.85,12.5,505.5,462.11,367.06
2018,1,6,12,0,938.0,61.0,2.8,12.7,514.0,484.58,386.54
2018,1,6,12,15,936.5,62.0,2.75,12.8,515.0,502.44,402.11
2018,1,6,12,30,935.0,63.0,2.7,12.9,516.0,517.48,415.1
2018,1,6,12,45,929.5,63.5,2.65,12.95,509.0,527.17,423.71
2018,1,6,13,0,924.0,64.0,2.6,13.0,502.0,533.89,429.77
2018,1,6,13,15,915.5,63.5,2.55,12.95,487.0,535.08,431.5
2018,1,6,13,30,907.0,63.0,2.5,12.9,472.0,533.32,430.75
2018,1,6,13,45,895.5,62.0,2.45,12.9,450.5,526.62,425.89
2018,1,6,14,0,884.0,61.0,2.4,12.9,429.0,517.15,418.66
2018,1,6,14,15,868.0,59.5,2.4,12.75,401.5,502.25,407.31
2018,1,6,14,30,852.0,58.0,2.4,12.6,374.0,484.93,393.72
2018,1,6,14,45,828.5,56.0,2.4,12.45,340.5,463.36,376.32
2018,1,6,15,0,805.0,54.0,2.4,12.3,307.0,437.96,355.34
2018,1,6,15,15,771.0,51.0,2.4,12.3,269.5,405.23,327.69
2018,1,6,15,30,737.0,48.0,2.4,12.3,232.0,371.64,298.5
2018,1,6,15,45,684.0,44.0,2.45,11.3,191.5,328.93,262.18
2018,1,6,16,0,631.0,40.0,2.5,10.3,151.0,287.05,225.21
2018,1,6,16,15,543.5,34.5,2.55,10.0,112.0,233.17,177.22
2018,1,6,16,30,456.0,29.0,2.6,9.7,73.0,182.92,128.04
2018,1,6,16,45,287.5,19.5,2.65,9.35,42.5,108.8,11.08
2018,1,6,17,0,119.0,10.0,2.7,9.0,12.0,38.25,0.0
2018,1,6,17,15,59.5,5.0,2.7,8.75,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,7,7,15,11.5,1.5,1.75,5.75,1.5,0.0,0.0
2018,1,7,7,30,23.0,3.0,1.7,6.2,3.0,0.0,0.0
2018,1,7,7,45,24.5,13.5,1.7,6.6,14.5,13.27,0.0
2018,1,7,8,0,26.0,24.0,1.7,7.0,26.0,21.37,9.79
2018,1,7,8,15,28.5,34.5,1.65,7.3,38.0,31.96,22.43
2018,1,7,8,30,31.0,45.0,1.6,7.6,50.0,41.46,31.68
2018,1,7,8,45,15.5,55.5,1.6,7.85,58.0,50.8,40.53
2018,1,7,9,0,0.0,66.0,1.6,8.1,66.0,62.29,48.57
2018,1,7,9,15,22.0,81.5,1.65,8.3,88.0,76.89,60.36
2018,1,7,9,30,44.0,97.0,1.7,8.5,110.0,95.08,74.89
2018,1,7,9,45,206.0,111.5,1.7,8.7,184.0,133.71,100.73
2018,1,7,10,0,368.0,126.0,1.7,8.9,258.0,188.5,141.16
2018,1,7,10,15,305.0,141.5,1.7,9.3,257.0,204.39,157.9
2018,1,7,10,30,242.0,157.0,1.7,9.7,256.0,213.19,168.15
2018,1,7,10,45,197.5,161.0,1.65,10.1,244.5,213.82,170.46
2018,1,7,11,0,153.0,165.0,1.6,10.5,233.0,209.63,168.28
2018,1,7,11,15,161.0,158.0,1.6,10.8,232.0,212.0,170.56
2018,1,7,11,30,169.0,151.0,1.6,11.1,231.0,214.1,172.61
2018,1,7,11,45,295.5,165.0,1.55,11.4,307.5,287.49,231.72
2018,1,7,12,0,422.0,179.0,1.5,11.7,384.0,367.31,294.74
2018,1,7,12,15,311.0,193.5,1.45,11.7,344.5,337.43,271.47
2018,1,7,12,30,200.0,208.0,1.4,11.7,305.0,302.55,244.11
2018,1,7,12,45,122.5,192.5,1.35,11.75,251.5,252.74,204.42
2018,1,7,13,0,45.0,177.0,1.3,11.8,198.0,197.74,159.74
2018,1,7,13,15,22.5,139.5,1.25,11.75,150.0,149.48,120.37
2018,1,7,13,30,0.0,102.0,1.2,11.7,102.0,99.0,78.42
2018,1,7,13,45,0.0,104.0,1.1,11.65,104.0,101.11,80.39
2018,1,7,14,0,0.0,106.0,1.0,11.6,106.0,103.3,82.34
2018,1,7,14,15,0.0,87.0,1.0,11.35,87.0,84.47,66.66
2018,1,7,14,30,0.0,68.0,1.0,11.1,68.0,65.73,50.94
2018,1,7,14,45,0.0,59.5,0.95,10.85,59.5,57.5,44.04
2018,1,7,15,0,0.0,51.0,0.9,10.6,51.0,49.27,37.07
2018,1,7,15,15,0.0,44.0,0.9,10.6,44.0,42.49,31.24
2018,1,7,15,30,0.0,37.0,0.9,10.6,37.0,35.72,25.36
2018,1,7,15,45,0.0,31.0,1.0,9.95,31.0,29.92,20.3
2018,1,7,16,0,0.0,25.0,1.1,9.3,25.0,24.12,15.17
2018,1,7,16,15,0.0,19.5,1.1,9.05,19.5,18.81,10.35
2018,1,7,16,30,0.0,14.0,1.1,8.8,14.0,13.5,5.28
2018,1,7,16,45,0.0,8.5,1.15,8.6,8.5,8.19,0.0
2018,1,7,17,0,0.0,3.0,1.2,8.4,3.0,2.95,0.0
2018,1,7,17,15,0.0,1.5,1.2,8.3,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,3.8,7.95,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,3.8,8.0,1.0,0.0,0.0
2018,1,8,7,45,0.0,2.5,3.85,8.1,2.5,2.46,0.0
2018,1,8,8,0,0.0,4.0,3.9,8.2,4.0,3.85,0.0
2018,1,8,8,15,0.0,5.5,3.85,8.3,5.5,5.3,0.0
2018,1,8,8,30,0.0,7.0,3.8,8.4,7.0,6.74,0.41
2018,1,8,8,45,0.0,8.0,3.8,8.5,8.0,7.71,1.36
2018,1,8,9,0,0.0,9.0,3.8,8.6,9.0,8.67,1.92
2018,1,8,9,15,0.0,11.5,3.75,8.75,11.5,11.09,4.05
2018,1,8,9,30,0.0,14.0,3.7,8.9,14.0,13.5,6.16
2018,1,8,9,45,0.0,24.0,3.7,9.05,24.0,23.16,14.57
2018,1,8,10,0,0.0,34.0,3.7,9.2,34.0,32.82,22.94
2018,1,8,10,15,0.0,35.5,3.6,9.35,35.5,34.28,24.14
2018,1,8,10,30,0.0,37.0,3.5,9.5,37.0,35.73,25.34
2018,1,8,10,45,0.0,37.5,3.4,9.65,37.5,36.21,25.7
2018,1,8,11,0,0.0,38.0,3.3,9.8,38.0,36.7,26.06
2018,1,8,11,15,0.0,45.5,3.3,10.0,45.5,43.96,32.24
2018,1,8,11,30,0.0,53.0,3.3,10.2,53.0,51.22,38.39
2018,1,8,11,45,0.0,44.0,3.35,10.35,44.0,42.51,30.89
2018,1,8,12,0,0.0,35.0,3.4,10.5,35.0,33.81,23.41
2018,1,8,12,15,0.0,34.5,3.35,10.65,34.5,33.32,22.98
2018,1,8,12,30,0.0,34.0,3.3,10.8,34.0,32.84,22.55
2018,1,8,12,45,0.0,32.0,3.3,10.9,32.0,30.9,20.89
2018,1,8,13,0,0.0,30.0,3.3,11.0,30.0,28.97,19.24
2018,1,8,13,15,0.0,35.0,3.2,11.1,35.0,33.8,23.39
2018,1,8,13,30,0.0,40.0,3.1,11.2,40.0,38.64,27.55
2018,1,8,13,45,0.0,46.5,3.0,11.25,46.5,44.92,32.96
2018,1,8,14,0,0.0,53.0,2.9,11.3,53.0,51.21,38.38
2018,1,8,14,15,0.0,39.0,2.85,11.35,39.0,37.66,26.81
2018,1,8,14,30,0.0,25.0,2.8,11.4,25.0,24.13,15.2
2018,1,8,14,45,1.5,38.5,2.75,11.4,39.0,37.89,27.12
2018,1,8,15,0,3.0,52.0,2.7,11.4,53.0,51.63,38.97
2018,1,8,15,15,1.5,52.0,2.7,11.4,52.5,50.91,38.34
2018,1,8,15,30,0.0,52.0,2.7,11.4,52.0,50.24,37.71
2018,1,8,15,45,5.0,45.0,2.75,11.3,46.0,45.47,33.46
2018,1,8,16,0,10.0,38.0,2.8,11.2,40.0,41.59,29.8
2018,1,8,16,15,12.0,33.5,2.85,11.15,35.0,37.99,26.17
2018,1,8,16,30,14.0,29.0,2.9,11.1,30.0,34.96,22.24
2018,1,8,16,45,16.5,18.0,3.0,11.1,18.5,23.12,3.14
2018,1,8,17,0,19.0,7.0,3.1,11.1,7.0,11.51,0.0
2018,1,8,17,15,9.5,3.5,3.1,11.05,3.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.25,10.0,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.4,10.0,3.0,0.0,0.0
2018,1,9,7,45,11.5,14.5,4.55,10.0,15.0,14.25,0.0
2018,1,9,8,0,16.0,26.0,4.7,10.0,27.0,23.96,11.67
2018,1,9,8,15,45.0,42.0,4.75,10.05,48.5,36.18,25.8
2018,1,9,8,30,74.0,58.0,4.8,10.1,70.0,49.09,38.09
2018,1,9,8,45,110.0,74.5,4.8,10.15,97.5,62.04,50.19
2018,1,9,9,0,146.0,91.0,4.8,10.2,125.0,83.53,62.39
2018,1,9,9,15,368.5,83.0,4.75,10.45,189.0,99.27,64.9
2018,1,9,9,30,591.0,75.0,4.7,10.7,253.0,138.91,87.32
2018,1,9,9,45,406.5,104.0,4.65,10.95,233.0,159.34,113.23
2018,1,9,10,0,222.0,133.0,4.6,11.2,213.0,166.09,127.47
2018,1,9,10,15,196.0,153.5,4.6,11.5,228.5,189.79,149.04
2018,1,9,10,30,170.0,174.0,4.6,11.8,244.0,209.31,166.68
2018,1,9,10,45,144.0,183.5,4.6,12.1,245.0,217.19,174.26
2018,1,9,11,0,118.0,193.0,4.6,12.4,246.0,223.08,179.84
2018,1,9,11,15,123.5,198.0,4.65,12.45,255.0,235.07,189.97
2018,1,9,11,30,129.0,203.0,4.7,12.5,264.0,247.03,200.06
2018,1,9,11,45,179.0,208.5,4.75,12.55,295.0,278.64,226.03
2018,1,9,12,0,229.0,214.0,4.8,12.6,326.0,312.06,253.53
2018,1,9,12,15,183.0,208.5,4.85,12.6,298.0,290.93,236.82
2018,1,9,12,30,137.0,203.0,4.9,12.6,270.0,267.55,218.06
2018,1,9,12,45,188.0,197.0,4.9,12.55,288.0,290.25,237.31
2018,1,9,13,0,239.0,191.0,4.9,12.5,306.0,316.31,259.24
2018,1,9,13,15,219.5,184.5,4.9,12.5,288.0,302.97,248.61
2018,1,9,13,30,200.0,178.0,4.9,12.5,270.0,284.91,234.13
2018,1,9,13,45,130.5,174.0,4.9,12.5,233.0,246.31,202.16
2018,1,9,14,0,61.0,170.0,4.9,12.5,196.0,203.47,166.39
2018,1,9,14,15,66.5,150.0,4.9,12.45,176.5,185.9,152.19
2018,1,9,14,30,72.0,130.0,4.9,12.4,157.0,167.8,137.35
2018,1,9,14,45,52.5,124.0,4.9,12.35,143.0,152.28,124.31
2018,1,9,15,0,33.0,118.0,4.9,12.3,129.0,137.34,111.69
2018,1,9,15,15,108.5,104.0,4.9,12.3,133.0,161.34,132.0
2018,1,9,15,30,184.0,90.0,4.9,12.3,137.0,182.26,148.86
2018,1,9,15,45,159.5,75.0,4.95,11.8,111.0,152.54,123.16
2018,1,9,16,0,135.0,60.0,5.0,11.3,85.0,123.42,97.66
2018,1,9,16,15,133.5,46.5,5.0,11.0,66.0,104.98,80.37
2018,1,9,16,30,132.0,33.0,5.0,10.7,47.0,86.18,61.35
2018,1,9,16,45,87.5,20.5,5.0,10.4,28.0,52.41,17.75
2018,1,9,17,0,43.0,8.0,5.0,10.1,9.0,18.45,0.0
2018,1,9,17,15,21.5,4.0,5.0,9.95,4.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.8,8.25,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.65,8.1,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.55,7.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,7.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,7.6,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,10,7,15,6.5,1.0,1.7,8.1,1.0,0.0,0.0
2018,1,10,7,30,13.0,2.0,1.7,8.2,2.0,0.0,0.0
2018,1,10,7,45,6.5,3.5,1.7,8.35,3.5,3.44,0.0
2018,1,10,8,0,0.0,5.0,1.7,8.5,5.0,4.82,0.0
2018,1,10,8,15,0.0,5.5,1.75,8.65,5.5,5.3,0.0
2018,1,10,8,30,0.0,6.0,1.8,8.8,6.0,5.78,0.0
2018,1,10,8,45,0.0,7.0,1.85,9.0,7.0,6.75,0.48
2018,1,10,9,0,0.0,8.0,1.9,9.2,8.0,7.71,1.07
2018,1,10,9,15,0.0,26.0,2.0,9.35,26.0,25.09,16.26
2018,1,10,9,30,0.0,44.0,2.1,9.5,44.0,42.49,31.38
2018,1,10,9,45,2.0,77.0,2.15,9.7,77.5,74.32,58.67
2018,1,10,10,0,4.0,110.0,2.2,9.9,111.0,105.31,84.89
2018,1,10,10,15,2.5,115.5,2.2,10.1,116.0,110.66,89.26
2018,1,10,10,30,1.0,121.0,2.2,10.3,121.0,115.86,93.48
2018,1,10,10,45,5.5,134.5,2.2,10.5,136.5,130.28,105.3
2018,1,10,11,0,10.0,148.0,2.2,10.7,152.0,145.07,117.38
2018,1,10,11,15,10.5,158.0,2.15,10.9,162.5,155.39,125.74
2018,1,10,11,30,11.0,168.0,2.1,11.1,173.0,165.78,134.13
2018,1,10,11,45,7.5,162.0,2.05,11.3,165.5,159.26,128.57
2018,1,10,12,0,4.0,156.0,2.0,11.5,158.0,152.43,122.79
2018,1,10,12,15,11.5,169.0,2.05,11.65,174.5,168.95,136.39
2018,1,10,12,30,19.0,182.0,2.1,11.8,191.0,185.86,150.25
2018,1,10,12,45,51.5,185.5,2.1,12.0,210.5,208.29,168.79
2018,1,10,13,0,84.0,189.0,2.1,12.2,230.0,229.84,186.59
2018,1,10,13,15,70.0,181.5,2.1,12.25,215.0,216.58,175.79
2018,1,10,13,30,56.0,174.0,2.1,12.3,200.0,202.9,164.69
2018,1,10,13,45,29.5,148.5,2.15,12.4,162.0,163.79,132.49
2018,1,10,14,0,3.0,123.0,2.2,12.5,124.0,121.87,97.6
2018,1,10,14,15,129.5,113.0,2.1,12.45,162.5,182.88,149.87
2018,1,10,14,30,256.0,103.0,2.0,12.4,201.0,239.37,197.16
2018,1,10,14,45,444.0,84.5,1.95,12.35,236.5,317.27,260.83
2018,1,10,15,0,632.0,66.0,1.9,12.3,272.0,379.35,309.66
2018,1,10,15,15,486.0,61.0,1.9,12.3,208.5,297.2,242.37
2018,1,10,15,30,340.0,56.0,1.9,12.3,145.0,219.51,178.26
2018,1,10,15,45,455.0,51.5,1.75,11.95,149.5,253.85,204.01
2018,1,10,16,0,570.0,47.0,1.6,11.6,154.0,281.02,221.13
2018,1,10,16,15,462.0,40.0,1.6,11.4,112.5,219.71,168.25
2018,1,10,16,30,354.0,33.0,1.6,11.2,71.0,163.97,118.71
2018,1,10,16,45,215.0,21.0,1.6,11.0,41.0,95.41,41.73
2018,1,10,17,0,76.0,9.0,1.6,10.8,11.0,27.77,0.0
2018,1,10,17,15,38.0,4.5,1.55,10.75,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,11,7,15,8.0,1.0,0.85,8.8,1.0,0.0,0.0
2018,1,11,7,30,16.0,2.0,0.9,9.0,2.0,0.0,0.0
2018,1,11,7,45,8.0,6.5,0.95,9.25,6.5,6.39,0.0
2018,1,11,8,0,0.0,11.0,1.0,9.5,11.0,10.61,2.21
2018,1,11,8,15,6.0,19.0,1.1,9.7,20.0,18.48,10.54
2018,1,11,8,30,12.0,27.0,1.2,9.9,29.0,26.28,17.91
2018,1,11,8,45,10.5,35.0,1.35,10.15,37.0,33.79,24.92
2018,1,11,9,0,9.0,43.0,1.5,10.4,45.0,41.92,30.42
2018,1,11,9,15,15.0,53.0,1.5,10.55,57.0,51.9,38.72
2018,1,11,9,30,21.0,63.0,1.5,10.7,69.0,62.73,47.68
2018,1,11,9,45,14.5,74.0,1.5,10.85,78.5,72.83,56.56
2018,1,11,10,0,8.0,85.0,1.5,11.0,88.0,83.35,65.72
2018,1,11,10,15,4.0,89.5,1.5,11.1,91.0,87.07,68.91
2018,1,11,10,30,0.0,94.0,1.5,11.2,94.0,90.46,71.76
2018,1,11,10,45,0.0,90.0,1.45,11.3,90.0,86.83,68.54
2018,1,11,11,0,0.0,86.0,1.4,11.4,86.0,83.1,65.28
2018,1,11,11,15,9.5,115.5,1.4,11.5,120.0,114.9,91.78
2018,1,11,11,30,19.0,145.0,1.4,11.6,154.0,147.3,118.48
2018,1,11,11,45,34.0,171.5,1.4,11.7,188.0,180.19,145.34
2018,1,11,12,0,49.0,198.0,1.4,11.8,222.0,214.07,172.79
2018,1,11,12,15,43.5,196.5,1.35,11.9,218.0,211.98,170.93
2018,1,11,12,30,38.0,195.0,1.3,12.0,214.0,209.52,168.9
2018,1,11,12,45,26.0,185.5,1.3,12.1,198.5,193.57,155.94
2018,1,11,13,0,14.0,176.0,1.3,12.2,183.0,178.81,143.91
2018,1,11,13,15,13.5,172.0,1.25,12.2,178.5,175.17,141.08
2018,1,11,13,30,13.0,168.0,1.2,12.2,174.0,171.5,138.2
2018,1,11,13,45,40.0,155.0,1.2,12.2,172.5,176.0,142.41
2018,1,11,14,0,67.0,142.0,1.2,12.2,171.0,177.24,143.93
2018,1,11,14,15,162.5,122.0,1.2,12.1,186.0,213.93,175.16
2018,1,11,14,30,258.0,102.0,1.2,12.0,201.0,239.9,197.1
2018,1,11,14,45,308.5,92.0,1.15,11.9,200.5,257.45,211.33
2018,1,11,15,0,359.0,82.0,1.1,11.8,200.0,266.74,218.51
2018,1,11,15,15,269.5,79.0,1.1,11.8,161.5,217.52,177.58
2018,1,11,15,30,180.0,76.0,1.1,11.8,123.0,164.96,133.73
2018,1,11,15,45,306.0,61.5,1.05,11.5,126.0,203.08,163.64
2018,1,11,16,0,432.0,47.0,1.0,11.2,129.0,230.11,181.83
