Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,21,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,4.1,5.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,4.1,5.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,4.1,5.45,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,4.0,5.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.9,5.25,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.85,4.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,2,12,6,45,15.5,1.5,3.65,4.85,1.0,0.0,0.0
2018,2,12,7,0,31.0,3.0,3.6,4.9,2.0,0.0,0.0
2018,2,12,7,15,212.0,13.0,3.6,5.3,25.0,12.78,0.0
2018,2,12,7,30,393.0,23.0,3.6,5.7,48.0,20.32,5.27
2018,2,12,7,45,463.0,30.5,3.55,6.1,84.5,25.16,16.35
2018,2,12,8,0,533.0,38.0,3.5,6.5,121.0,29.9,21.38
2018,2,12,8,15,607.0,44.5,3.5,7.0,169.0,33.57,25.03
2018,2,12,8,30,681.0,51.0,3.5,7.5,217.0,51.79,29.31
2018,2,12,8,45,758.0,51.5,3.45,8.0,270.5,92.38,46.55
2018,2,12,9,0,835.0,52.0,3.4,8.5,324.0,143.36,81.12
2018,2,12,9,15,861.0,55.0,3.35,8.9,368.0,191.14,120.7
2018,2,12,9,30,887.0,58.0,3.3,9.3,412.0,240.15,164.22
2018,2,12,9,45,904.5,60.0,3.2,9.65,451.0,287.05,207.39
2018,2,12,10,0,922.0,62.0,3.1,10.0,490.0,333.91,250.48
2018,2,12,10,15,933.0,63.5,3.0,10.3,522.0,377.79,290.71
2018,2,12,10,30,944.0,65.0,2.9,10.6,554.0,420.62,329.15
2018,2,12,10,45,952.0,66.0,2.8,10.85,580.0,460.45,364.29
2018,2,12,11,0,960.0,67.0,2.7,11.1,606.0,498.57,397.06
2018,2,12,11,15,966.0,68.0,2.6,11.25,625.0,533.83,426.83
2018,2,12,11,30,972.0,69.0,2.5,11.4,644.0,566.89,454.08
2018,2,12,11,45,974.5,70.0,2.35,11.55,655.5,595.7,477.15
2018,2,12,12,0,977.0,71.0,2.2,11.7,667.0,621.83,497.54
2018,2,12,12,15,976.5,71.5,2.15,11.75,670.0,642.9,514.31
2018,2,12,12,30,976.0,72.0,2.1,11.8,673.0,660.95,528.52
2018,2,12,12,45,972.0,73.5,2.0,11.85,668.0,674.8,539.0
2018,2,12,13,0,968.0,75.0,1.9,11.9,663.0,685.45,546.89
2018,2,12,13,15,964.5,74.0,1.85,11.9,650.0,690.59,551.11
2018,2,12,13,30,961.0,73.0,1.8,11.9,637.0,692.49,552.88
2018,2,12,13,45,954.5,72.0,1.8,11.9,616.5,689.26,551.18
2018,2,12,14,0,948.0,71.0,1.8,11.9,596.0,682.85,547.1
2018,2,12,14,15,937.5,69.5,1.85,11.8,568.0,670.28,538.91
2018,2,12,14,30,927.0,68.0,1.9,11.7,540.0,654.76,528.39
2018,2,12,14,45,912.0,66.5,1.9,11.6,505.5,633.7,513.14
2018,2,12,15,0,897.0,65.0,1.9,11.5,471.0,610.14,495.71
2018,2,12,15,15,876.0,63.0,1.9,11.5,431.0,580.26,472.87
2018,2,12,15,30,855.0,61.0,1.9,11.5,391.0,548.57,448.1
2018,2,12,15,45,811.5,59.5,2.0,10.9,344.0,506.88,416.01
2018,2,12,16,0,768.0,58.0,2.1,10.3,297.0,462.11,380.35
2018,2,12,16,15,685.5,55.5,2.15,9.65,243.5,398.01,327.77
2018,2,12,16,30,603.0,53.0,2.2,9.0,190.0,339.74,278.25
2018,2,12,16,45,564.5,45.0,2.3,8.3,150.0,294.9,237.96
2018,2,12,17,0,526.0,37.0,2.4,7.6,110.0,247.96,194.0
2018,2,12,17,15,384.0,28.5,2.4,7.35,70.5,175.93,125.35
2018,2,12,17,30,242.0,20.0,2.4,7.1,31.0,100.43,0.0
2018,2,12,17,45,121.0,10.0,2.4,6.85,15.5,40.17,0.0
2018,2,12,18,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.2,4.05,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,13,6,45,17.5,2.0,2.0,4.25,1.5,0.0,0.0
2018,2,13,7,0,35.0,4.0,2.0,4.4,3.0,0.0,0.0
2018,2,13,7,15,227.0,14.5,2.05,4.85,28.0,14.25,0.0
2018,2,13,7,30,419.0,25.0,2.1,5.3,53.0,22.34,8.23
2018,2,13,7,45,535.5,31.5,2.15,5.7,97.5,25.97,17.24
2018,2,13,8,0,652.0,38.0,2.2,6.1,142.0,29.72,21.32
2018,2,13,8,15,715.5,42.5,2.25,6.65,191.0,31.55,23.27
2018,2,13,8,30,779.0,47.0,2.3,7.2,240.0,53.1,27.17
2018,2,13,8,45,818.5,50.0,2.3,7.75,288.0,98.42,48.74
2018,2,13,9,0,858.0,53.0,2.3,8.3,336.0,150.32,85.83
2018,2,13,9,15,881.5,55.0,2.3,8.8,379.0,198.07,125.65
2018,2,13,9,30,905.0,57.0,2.3,9.3,422.0,246.74,168.98
2018,2,13,9,45,923.5,58.5,2.3,9.75,461.5,294.36,212.57
2018,2,13,10,0,942.0,60.0,2.3,10.2,501.0,341.98,256.01
2018,2,13,10,15,954.0,61.5,2.2,10.55,534.5,387.09,296.81
2018,2,13,10,30,966.0,63.0,2.1,10.9,568.0,431.19,335.73
2018,2,13,10,45,974.5,64.5,1.95,11.25,595.0,472.56,371.24
2018,2,13,11,0,983.0,66.0,1.8,11.6,622.0,512.22,404.19
2018,2,13,11,15,988.0,67.0,1.7,11.8,641.0,547.78,433.35
2018,2,13,11,30,993.0,68.0,1.6,12.0,660.0,581.02,459.84
2018,2,13,11,45,996.0,68.5,1.45,12.2,671.5,610.19,482.17
2018,2,13,12,0,999.0,69.0,1.3,12.4,683.0,636.63,501.69
2018,2,13,12,15,998.5,69.5,1.25,12.55,686.0,658.16,517.93
2018,2,13,12,30,998.0,70.0,1.2,12.7,689.0,676.59,531.59
2018,2,13,12,45,993.0,70.0,1.1,12.85,682.0,688.56,539.8
2018,2,13,13,0,988.0,70.0,1.0,13.0,675.0,697.21,545.4
2018,2,13,13,15,983.0,70.0,0.95,13.05,662.0,702.54,549.24
2018,2,13,13,30,978.0,70.0,0.9,13.1,649.0,704.56,550.65
2018,2,13,13,45,970.0,70.0,0.8,13.15,628.0,701.39,547.64
2018,2,13,14,0,962.0,70.0,0.7,13.2,607.0,695.01,542.29
2018,2,13,14,15,951.0,69.0,0.65,13.25,579.0,682.51,533.23
2018,2,13,14,30,940.0,68.0,0.6,13.3,551.0,667.04,521.99
2018,2,13,14,45,924.0,67.0,0.55,13.3,516.0,645.68,506.46
2018,2,13,15,0,908.0,66.0,0.5,13.3,481.0,621.81,488.93
2018,2,13,15,15,887.5,63.5,0.5,13.3,440.5,591.34,466.9
2018,2,13,15,30,867.0,61.0,0.5,13.3,400.0,558.98,442.96
2018,2,13,15,45,833.5,58.5,0.55,12.9,354.0,521.0,415.09
2018,2,13,16,0,800.0,56.0,0.6,12.5,308.0,479.36,383.39
2018,2,13,16,15,740.5,53.0,0.8,11.9,258.0,424.39,341.21
2018,2,13,16,30,681.0,50.0,1.0,11.3,208.0,371.05,297.99
2018,2,13,16,45,616.0,44.0,1.15,10.75,162.5,314.3,249.61
2018,2,13,17,0,551.0,38.0,1.3,10.2,117.0,260.5,201.47
2018,2,13,17,15,411.0,29.5,1.4,9.7,76.0,187.5,134.18
2018,2,13,17,30,271.0,21.0,1.5,9.2,35.0,111.61,0.0
2018,2,13,17,45,135.5,10.5,1.6,8.7,17.5,44.74,0.0
2018,2,13,18,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,14,6,45,1.5,0.5,1.55,6.2,0.5,0.0,0.0
2018,2,14,7,0,3.0,1.0,1.5,6.2,1.0,0.0,0.0
2018,2,14,7,15,4.5,8.5,1.5,6.6,8.5,8.36,0.0
2018,2,14,7,30,6.0,16.0,1.5,7.0,16.0,15.56,4.95
2018,2,14,7,45,13.0,29.5,1.5,7.4,31.0,27.93,18.96
2018,2,14,8,0,20.0,43.0,1.5,7.8,46.0,40.06,30.51
2018,2,14,8,15,12.0,35.0,1.65,8.25,37.0,33.87,25.25
2018,2,14,8,30,4.0,27.0,1.8,8.7,28.0,26.16,17.14
2018,2,14,8,45,2.0,37.5,1.95,9.15,38.0,36.36,26.02
2018,2,14,9,0,0.0,48.0,2.1,9.6,48.0,46.36,34.68
2018,2,14,9,15,68.0,97.5,2.15,9.95,125.5,100.19,77.74
2018,2,14,9,30,136.0,147.0,2.2,10.3,203.0,161.85,127.09
2018,2,14,9,45,190.0,171.5,2.25,10.65,257.0,205.08,161.59
2018,2,14,10,0,244.0,196.0,2.3,11.0,311.0,250.61,198.21
2018,2,14,10,15,284.5,203.5,2.3,11.15,346.5,283.89,225.44
2018,2,14,10,30,325.0,211.0,2.3,11.3,382.0,319.84,254.89
2018,2,14,10,45,433.0,198.0,2.35,11.45,438.0,367.13,293.07
2018,2,14,11,0,541.0,185.0,2.4,11.6,494.0,422.15,337.51
2018,2,14,11,15,417.5,222.0,2.45,11.65,465.0,415.71,333.41
2018,2,14,11,30,294.0,259.0,2.5,11.7,436.0,400.74,321.81
2018,2,14,11,45,353.0,254.0,2.55,11.75,470.0,438.64,352.62
2018,2,14,12,0,412.0,249.0,2.6,11.8,504.0,478.31,384.45
2018,2,14,12,15,388.5,257.5,2.65,11.75,499.0,483.55,388.76
2018,2,14,12,30,365.0,266.0,2.7,11.7,494.0,486.84,391.61
2018,2,14,12,45,594.0,192.5,2.8,11.65,560.5,567.4,458.24
2018,2,14,13,0,823.0,119.0,2.9,11.6,627.0,648.73,524.32
2018,2,14,13,15,888.5,96.5,3.0,11.5,635.0,675.54,546.44
2018,2,14,13,30,954.0,74.0,3.1,11.4,643.0,697.75,565.48
2018,2,14,13,45,948.0,72.5,3.2,11.25,622.0,694.23,564.14
2018,2,14,14,0,942.0,71.0,3.3,11.1,601.0,687.55,560.47
2018,2,14,14,15,932.0,70.0,3.4,10.95,573.5,675.75,552.75
2018,2,14,14,30,922.0,69.0,3.5,10.8,546.0,661.02,542.63
2018,2,14,14,45,908.0,66.5,3.6,10.6,511.5,639.34,527.04
2018,2,14,15,0,894.0,64.0,3.7,10.4,477.0,615.12,509.13
2018,2,14,15,15,873.0,62.5,3.7,10.4,437.0,585.6,485.91
2018,2,14,15,30,852.0,61.0,3.7,10.4,397.0,554.29,460.75
2018,2,14,15,45,821.0,58.5,3.8,9.85,352.5,517.88,431.85
2018,2,14,16,0,790.0,56.0,3.9,9.3,308.0,477.69,398.93
2018,2,14,16,15,733.0,54.0,3.9,8.9,259.5,425.07,354.27
2018,2,14,16,30,676.0,52.0,3.9,8.5,211.0,373.88,309.36
2018,2,14,16,45,592.0,46.5,3.9,8.15,163.0,312.65,254.83
2018,2,14,17,0,508.0,41.0,3.9,7.8,115.0,253.62,200.89
2018,2,14,17,15,378.0,32.0,3.95,7.6,75.5,180.59,132.98
2018,2,14,17,30,248.0,23.0,4.0,7.4,36.0,108.37,9.42
2018,2,14,17,45,124.0,11.5,4.05,7.2,18.0,43.23,0.0
2018,2,14,18,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,4.15,6.95,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.3,6.85,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.3,6.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.3,6.55,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,4.35,6.25,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,4.4,6.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,4.4,5.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,4.35,5.4,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,4.2,5.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,4.0,4.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.6,4.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.95,4.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.85,4.05,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.8,3.95,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,15,6,45,22.0,2.0,2.45,3.85,1.5,0.0,0.0
2018,2,15,7,0,44.0,4.0,2.4,4.0,3.0,0.0,0.0
2018,2,15,7,15,259.0,14.5,2.35,4.45,32.0,14.25,0.0
2018,2,15,7,30,474.0,25.0,2.3,4.9,61.0,21.69,10.27
2018,2,15,7,45,581.5,31.0,2.3,5.35,107.0,24.95,16.56
2018,2,15,8,0,689.0,37.0,2.3,5.8,153.0,28.3,20.14
2018,2,15,8,15,749.0,41.0,2.3,6.35,203.0,29.81,21.74
2018,2,15,8,30,809.0,45.0,2.3,6.9,253.0,61.66,30.53
2018,2,15,8,45,846.5,48.0,2.25,7.45,301.5,108.96,55.3
2018,2,15,9,0,884.0,51.0,2.2,8.0,350.0,159.0,91.9
2018,2,15,9,15,905.0,54.5,2.2,8.55,395.0,209.06,134.46
2018,2,15,9,30,926.0,58.0,2.2,9.1,440.0,259.86,179.98
2018,2,15,9,45,937.0,61.5,2.2,9.6,479.0,308.46,224.67
2018,2,15,10,0,948.0,65.0,2.2,10.1,518.0,356.42,268.44
2018,2,15,10,15,957.5,67.0,2.15,10.5,550.5,401.61,309.15
2018,2,15,10,30,967.0,69.0,2.1,10.9,583.0,445.57,347.8
2018,2,15,10,45,976.5,69.5,2.1,11.3,610.0,486.68,383.25
2018,2,15,11,0,986.0,70.0,2.1,11.7,637.0,526.12,416.38
2018,2,15,11,15,992.0,70.5,2.15,11.9,656.5,561.94,446.38
2018,2,15,11,30,998.0,71.0,2.2,12.1,676.0,595.46,473.95
2018,2,15,11,45,999.5,71.0,2.3,12.35,686.0,623.56,496.99
2018,2,15,12,0,1001.0,71.0,2.4,12.6,696.0,648.81,517.49
2018,2,15,12,15,999.5,71.5,2.45,12.7,698.0,669.84,534.5
2018,2,15,12,30,998.0,72.0,2.5,12.8,700.0,687.72,548.93
2018,2,15,12,45,996.5,72.5,2.6,12.95,695.5,702.4,560.96
2018,2,15,13,0,995.0,73.0,2.7,13.1,691.0,713.83,570.46
2018,2,15,13,15,991.0,72.0,2.7,13.1,677.5,718.79,574.92
2018,2,15,13,30,987.0,71.0,2.7,13.1,664.0,720.41,576.88
2018,2,15,13,45,977.5,70.5,2.7,13.15,641.5,715.65,573.92
2018,2,15,14,0,968.0,70.0,2.7,13.2,619.0,707.64,568.52
2018,2,15,14,15,957.5,68.5,2.75,13.15,590.5,694.75,559.9
2018,2,15,14,30,947.0,67.0,2.8,13.1,562.0,678.84,548.87
2018,2,15,14,45,932.5,65.5,2.8,13.05,527.0,657.55,533.33
2018,2,15,15,0,918.0,64.0,2.8,13.0,492.0,633.67,515.56
2018,2,15,15,15,898.0,62.5,2.8,13.0,451.5,604.17,492.98
2018,2,15,15,30,878.0,61.0,2.8,13.0,411.0,572.76,468.41
2018,2,15,15,45,849.0,58.0,2.9,12.35,365.5,533.06,438.06
2018,2,15,16,0,820.0,55.0,3.0,11.7,320.0,495.4,408.09
2018,2,15,16,15,776.5,51.5,3.1,11.05,272.0,446.47,367.82
2018,2,15,16,30,733.0,48.0,3.2,10.4,224.0,398.16,326.38
2018,2,15,16,45,662.5,43.0,3.35,9.8,175.5,337.89,273.54
2018,2,15,17,0,592.0,38.0,3.5,9.2,127.0,280.89,221.57
2018,2,15,17,15,454.5,31.0,3.45,8.8,84.5,207.22,153.44
2018,2,15,17,30,317.0,24.0,3.4,8.4,42.0,131.92,32.33
2018,2,15,17,45,158.5,12.0,3.4,8.0,21.0,53.14,0.0
2018,2,15,18,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,16,6,45,28.0,3.0,3.0,6.05,2.5,0.0,0.0
2018,2,16,7,0,56.0,6.0,3.1,6.0,5.0,0.0,0.0
2018,2,16,7,15,221.0,16.5,3.0,6.45,31.5,16.22,0.0
2018,2,16,7,30,386.0,27.0,2.9,6.9,58.0,21.52,10.82
2018,2,16,7,45,494.0,34.0,2.8,7.35,101.5,27.75,18.95
2018,2,16,8,0,602.0,41.0,2.7,7.8,145.0,31.89,23.22
2018,2,16,8,15,664.5,46.0,2.7,8.25,193.0,34.06,25.45
2018,2,16,8,30,727.0,51.0,2.7,8.7,241.0,64.0,32.59
2018,2,16,8,45,767.0,54.5,2.65,9.15,288.0,107.83,56.51
2018,2,16,9,0,807.0,58.0,2.6,9.6,335.0,154.95,91.34
2018,2,16,9,15,833.0,60.5,2.55,10.05,378.5,201.61,130.93
2018,2,16,9,30,859.0,63.0,2.5,10.5,422.0,252.94,176.46
2018,2,16,9,45,877.5,65.5,2.45,10.95,461.0,299.84,219.14
2018,2,16,10,0,896.0,68.0,2.4,11.4,500.0,346.83,261.56
2018,2,16,10,15,909.0,69.5,2.3,11.7,533.0,390.78,300.94
2018,2,16,10,30,922.0,71.0,2.2,12.0,566.0,433.87,338.62
2018,2,16,10,45,931.5,72.0,2.1,12.25,592.5,473.89,372.92
2018,2,16,11,0,941.0,73.0,2.0,12.5,619.0,512.35,404.97
2018,2,16,11,15,947.0,74.0,1.9,12.75,638.0,547.29,433.38
2018,2,16,11,30,953.0,75.0,1.8,13.0,657.0,580.07,459.3
2018,2,16,11,45,956.5,75.5,1.75,13.2,668.5,608.65,481.72
2018,2,16,12,0,960.0,76.0,1.7,13.4,680.0,634.62,501.67
2018,2,16,12,15,960.5,76.5,1.7,13.5,683.0,656.05,518.39
2018,2,16,12,30,961.0,77.0,1.7,13.6,686.0,674.54,532.7
2018,2,16,12,45,959.0,77.0,1.7,13.75,681.0,687.91,542.99
2018,2,16,13,0,957.0,77.0,1.7,13.9,676.0,698.12,550.88
2018,2,16,13,15,953.0,76.0,1.75,13.95,663.0,702.81,555.3
2018,2,16,13,30,949.0,75.0,1.8,14.0,650.0,704.28,557.36
2018,2,16,13,45,941.5,74.0,1.9,14.0,628.5,700.24,555.83
2018,2,16,14,0,934.0,73.0,2.0,14.0,607.0,693.06,551.92
2018,2,16,14,15,924.5,71.5,2.05,14.0,579.5,680.97,543.97
2018,2,16,14,30,915.0,70.0,2.1,14.0,552.0,665.95,533.72
2018,2,16,14,45,901.0,68.0,2.15,14.0,517.5,644.75,518.67
2018,2,16,15,0,887.0,66.0,2.2,14.0,483.0,621.03,501.44
2018,2,16,15,15,866.5,64.5,2.2,14.0,443.5,591.71,479.28
2018,2,16,15,30,846.0,63.0,2.2,14.0,404.0,563.62,457.49
2018,2,16,15,45,815.5,60.0,2.4,13.6,359.0,523.72,427.39
2018,2,16,16,0,785.0,57.0,2.6,13.2,314.0,483.02,395.45
2018,2,16,16,15,740.0,53.5,2.8,12.7,266.5,434.17,355.74
2018,2,16,16,30,695.0,50.0,3.0,12.2,219.0,386.11,314.97
2018,2,16,16,45,624.5,45.0,3.15,11.65,172.0,326.78,263.44
2018,2,16,17,0,554.0,40.0,3.3,11.1,125.0,270.74,212.92
2018,2,16,17,15,421.0,31.5,3.45,10.55,83.0,197.99,147.12
2018,2,16,17,30,288.0,23.0,3.6,10.0,41.0,124.62,44.25
2018,2,16,17,45,144.0,11.5,3.75,9.4,20.5,49.35,0.0
2018,2,16,18,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,17,6,45,28.5,3.5,2.8,7.7,3.0,0.0,0.0
2018,2,17,7,0,57.0,7.0,2.8,7.8,6.0,0.0,0.0
2018,2,17,7,15,222.0,18.0,2.7,8.2,33.5,17.69,0.0
2018,2,17,7,30,387.0,29.0,2.6,8.6,61.0,23.27,12.71
2018,2,17,7,45,493.5,35.5,2.5,9.0,104.5,26.51,17.8
2018,2,17,8,0,600.0,42.0,2.4,9.4,148.0,32.61,23.75
2018,2,17,8,15,662.5,46.5,2.35,9.85,195.5,34.28,25.49
2018,2,17,8,30,725.0,51.0,2.3,10.3,243.0,66.89,33.48
2018,2,17,8,45,765.0,54.0,2.2,10.75,290.0,110.39,57.85
2018,2,17,9,0,805.0,57.0,2.1,11.2,337.0,157.18,92.67
2018,2,17,9,15,832.0,59.5,2.05,11.75,380.5,207.52,135.17
2018,2,17,9,30,859.0,62.0,2.0,12.3,424.0,255.78,177.75
2018,2,17,9,45,878.5,63.0,1.9,12.85,462.5,301.71,219.08
2018,2,17,10,0,898.0,64.0,1.8,13.4,501.0,347.77,260.04
2018,2,17,10,15,910.0,65.0,1.8,13.6,533.0,391.02,298.61
2018,2,17,10,30,922.0,66.0,1.8,13.8,565.0,433.32,335.5
2018,2,17,10,45,931.0,67.0,1.75,14.05,591.0,473.14,369.29
2018,2,17,11,0,940.0,68.0,1.7,14.3,617.0,511.36,400.86
2018,2,17,11,15,945.5,69.0,1.75,14.4,636.0,546.02,429.57
2018,2,17,11,30,951.0,70.0,1.8,14.5,655.0,578.49,455.99
2018,2,17,11,45,954.0,70.5,1.85,14.6,666.0,606.71,478.75
2018,2,17,12,0,957.0,71.0,1.9,14.7,677.0,632.31,499.15
2018,2,17,12,15,958.0,70.5,2.05,14.75,680.0,652.94,516.29
2018,2,17,12,30,959.0,70.0,2.2,14.8,683.0,670.62,531.08
2018,2,17,12,45,957.0,70.0,2.3,14.85,677.5,683.87,542.15
2018,2,17,13,0,955.0,70.0,2.4,14.9,672.0,693.98,550.82
2018,2,17,13,15,950.0,70.0,2.55,14.85,659.0,698.95,556.04
2018,2,17,13,30,945.0,70.0,2.7,14.8,646.0,700.71,558.67
2018,2,17,13,45,938.0,69.0,2.85,14.75,625.5,696.89,557.28
2018,2,17,14,0,931.0,68.0,3.0,14.7,605.0,689.94,553.67
2018,2,17,14,15,921.0,67.0,3.1,14.5,577.5,677.96,546.39
2018,2,17,14,30,911.0,66.0,3.2,14.3,550.0,663.08,536.52
2018,2,17,14,45,897.0,64.5,3.35,14.15,516.0,642.35,522.06
2018,2,17,15,0,883.0,63.0,3.5,14.0,482.0,619.11,505.34
2018,2,17,15,15,863.0,61.5,3.5,14.0,443.0,589.99,482.9
2018,2,17,15,30,843.0,60.0,3.5,14.0,404.0,559.06,458.58
2018,2,17,15,45,814.5,57.5,3.6,13.35,360.0,523.8,431.42
2018,2,17,16,0,786.0,55.0,3.7,12.7,316.0,484.59,400.17
2018,2,17,16,15,742.5,52.0,3.7,12.2,269.0,436.82,360.45
2018,2,17,16,30,699.0,49.0,3.7,11.7,222.0,389.76,319.87
2018,2,17,16,45,629.5,44.5,3.7,11.25,175.0,331.0,268.27
2018,2,17,17,0,560.0,40.0,3.7,10.8,128.0,275.47,217.83
2018,2,17,17,15,438.5,33.0,3.75,10.5,87.0,207.39,155.57
2018,2,17,17,30,317.0,26.0,3.8,10.2,46.0,138.15,61.5
2018,2,17,17,45,168.5,14.5,3.9,9.9,24.0,59.36,0.0
2018,2,17,18,0,20.0,3.0,4.0,9.6,2.0,0.0,0.0
2018,2,17,18,15,10.0,1.5,4.0,9.5,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.8,7.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,18,6,45,16.5,3.0,3.95,6.7,3.0,0.0,0.0
2018,2,18,7,0,33.0,6.0,4.0,6.7,6.0,5.9,0.0
2018,2,18,7,15,167.0,21.0,4.1,6.95,34.0,20.64,0.0
2018,2,18,7,30,301.0,36.0,4.2,7.2,62.0,30.35,19.04
2018,2,18,7,45,416.0,45.0,4.3,7.4,106.0,35.41,25.88
2018,2,18,8,0,531.0,54.0,4.4,7.6,150.0,40.42,31.01
2018,2,18,8,15,483.0,66.5,4.5,7.8,173.0,48.41,38.57
2018,2,18,8,30,435.0,79.0,4.6,8.0,196.0,78.71,50.76
2018,2,18,8,45,335.5,109.0,4.7,8.25,209.0,118.02,82.61
2018,2,18,9,0,236.0,139.0,4.8,8.5,222.0,151.06,114.13
2018,2,18,9,15,359.0,137.5,4.85,8.65,282.0,183.78,137.21
2018,2,18,9,30,482.0,136.0,4.9,8.8,342.0,230.55,173.95
2018,2,18,9,45,502.0,140.0,4.9,8.95,371.5,263.51,203.72
2018,2,18,10,0,522.0,144.0,4.9,9.1,401.0,297.38,234.29
2018,2,18,10,15,465.5,155.5,4.95,9.2,395.5,310.68,248.95
2018,2,18,10,30,409.0,167.0,5.0,9.3,390.0,318.64,258.22
2018,2,18,10,45,478.0,175.0,5.05,9.35,447.5,373.9,304.69
2018,2,18,11,0,547.0,183.0,5.1,9.4,505.0,433.1,353.99
2018,2,18,11,15,540.0,197.0,5.2,9.4,523.0,462.54,379.07
2018,2,18,11,30,533.0,211.0,5.3,9.4,541.0,490.34,402.5
2018,2,18,11,45,447.0,228.5,5.35,9.35,508.5,475.14,390.67
2018,2,18,12,0,361.0,246.0,5.4,9.3,476.0,453.14,372.93
2018,2,18,12,15,457.5,213.0,5.45,9.2,506.0,491.75,406.4
2018,2,18,12,30,554.0,180.0,5.5,9.1,536.0,531.86,440.95
2018,2,18,12,45,586.0,184.0,5.6,9.0,558.5,566.69,469.82
2018,2,18,13,0,618.0,188.0,5.7,8.9,581.0,600.42,497.72
2018,2,18,13,15,603.5,185.5,5.7,8.7,563.0,595.49,494.6
2018,2,18,13,30,589.0,183.0,5.7,8.5,545.0,588.26,489.73
2018,2,18,13,45,571.5,184.0,5.75,8.35,526.0,578.3,482.57
2018,2,18,14,0,554.0,185.0,5.8,8.2,507.0,568.53,475.45
2018,2,18,14,15,519.5,170.0,5.8,8.0,461.0,528.96,444.45
2018,2,18,14,30,485.0,155.0,5.8,7.8,415.0,487.83,411.88
2018,2,18,14,45,479.0,148.0,5.75,7.6,391.0,472.32,399.98
2018,2,18,15,0,473.0,141.0,5.7,7.4,367.0,455.31,386.6
2018,2,18,15,15,625.0,114.0,5.7,7.4,387.0,513.51,436.54
2018,2,18,15,30,777.0,87.0,5.7,7.4,407.0,559.78,475.56
2018,2,18,15,45,729.5,83.0,5.65,6.95,357.5,510.92,435.14
2018,2,18,16,0,682.0,79.0,5.6,6.5,308.0,462.35,394.31
2018,2,18,16,15,654.5,71.0,5.55,6.25,264.5,419.99,357.4
2018,2,18,16,30,627.0,63.0,5.5,6.0,221.0,377.54,319.15
2018,2,18,16,45,565.5,56.5,5.45,5.75,176.5,322.37,268.89
2018,2,18,17,0,504.0,50.0,5.4,5.5,132.0,270.05,219.77
2018,2,18,17,15,375.0,40.0,5.35,5.3,89.5,193.61,149.83
2018,2,18,17,30,246.0,30.0,5.3,5.1,47.0,121.08,63.22
2018,2,18,17,45,128.5,16.0,5.3,4.9,24.5,50.59,0.0
2018,2,18,18,0,11.0,2.0,5.3,4.7,2.0,0.0,0.0
2018,2,18,18,15,5.5,1.0,5.25,4.6,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.2,4.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.2,4.4,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.2,4.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.15,4.2,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.1,4.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.05,4.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.95,3.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,3.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.9,3.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.9,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.85,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.65,3.25,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.6,3.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.6,3.15,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.6,3.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.6,3.05,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.6,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.65,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.7,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.7,2.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,2.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,2.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.8,2.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.8,2.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.85,2.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.9,2.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.9,2.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,2.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.9,2.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.9,2.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.85,2.15,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.8,2.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.8,2.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.8,2.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.8,2.1,0.0,0.0,0.0
2018,2,19,6,45,16.0,3.0,4.8,2.1,3.0,0.0,0.0
2018,2,19,7,0,32.0,6.0,4.8,2.1,6.0,5.9,0.0
2018,2,19,7,15,157.5,20.5,4.85,2.35,33.5,16.35,0.0
2018,2,19,7,30,283.0,35.0,4.9,2.6,61.0,28.82,18.67
2018,2,19,7,45,392.5,44.5,4.9,2.8,104.0,34.52,25.66
2018,2,19,8,0,502.0,54.0,4.9,3.0,147.0,40.05,31.29
2018,2,19,8,15,595.0,58.0,4.9,3.25,199.0,40.48,31.96
2018,2,19,8,30,688.0,62.0,4.9,3.5,251.0,77.72,42.34
2018,2,19,8,45,740.5,64.5,4.9,3.75,300.5,123.97,71.46
2018,2,19,9,0,793.0,67.0,4.9,4.0,350.0,171.33,108.38
2018,2,19,9,15,825.5,69.0,4.9,4.25,395.5,218.61,150.15
2018,2,19,9,30,858.0,71.0,4.9,4.5,441.0,267.89,195.58
2018,2,19,9,45,885.0,70.5,4.9,4.75,482.0,318.15,242.59
2018,2,19,10,0,912.0,70.0,4.9,5.0,523.0,365.95,287.34
2018,2,19,10,15,928.0,71.5,4.9,5.25,558.0,411.96,330.18
2018,2,19,10,30,944.0,73.0,4.9,5.5,593.0,457.31,371.57
2018,2,19,10,45,955.0,73.5,4.85,5.75,620.5,498.57,408.64
2018,2,19,11,0,966.0,74.0,4.8,6.0,648.0,538.31,443.54
2018,2,19,11,15,972.0,74.5,4.85,6.25,667.0,573.73,474.42
2018,2,19,11,30,978.0,75.0,4.9,6.5,686.0,606.9,502.84
2018,2,19,11,45,981.5,75.5,4.9,6.7,697.5,636.24,527.58
2018,2,19,12,0,985.0,76.0,4.9,6.9,709.0,662.88,549.73
2018,2,19,12,15,984.0,77.0,4.95,7.0,712.0,684.44,567.9
2018,2,19,12,30,983.0,78.0,5.0,7.1,715.0,702.92,583.42
2018,2,19,12,45,979.5,78.5,5.0,7.2,709.5,716.12,594.44
2018,2,19,13,0,976.0,79.0,5.0,7.3,704.0,726.07,602.81
2018,2,19,13,15,972.0,79.0,5.05,7.25,691.0,731.89,608.11
2018,2,19,13,30,968.0,79.0,5.1,7.2,678.0,734.44,610.93
2018,2,19,13,45,961.0,77.5,5.1,7.2,656.5,730.11,608.21
2018,2,19,14,0,954.0,76.0,5.1,7.2,635.0,722.55,603.12
2018,2,19,14,15,944.5,75.0,5.1,7.1,607.0,710.72,595.03
2018,2,19,14,30,935.0,74.0,5.1,7.0,579.0,695.89,584.34
2018,2,19,14,45,921.5,71.5,5.05,6.95,543.5,673.97,567.4
2018,2,19,15,0,908.0,69.0,5.0,6.9,508.0,649.43,548.13
2018,2,19,15,15,888.5,67.0,5.0,6.9,467.0,619.39,524.15
2018,2,19,15,30,869.0,65.0,5.0,6.9,426.0,587.42,498.13
2018,2,19,15,45,840.5,62.0,4.85,6.5,380.5,550.67,467.78
2018,2,19,16,0,812.0,59.0,4.7,6.1,335.0,509.83,433.34
2018,2,19,16,15,770.5,55.5,4.6,5.7,286.5,461.23,391.53
2018,2,19,16,30,729.0,52.0,4.5,5.3,238.0,413.12,348.75
2018,2,19,16,45,665.0,46.5,4.4,4.9,189.5,353.87,295.23
2018,2,19,17,0,601.0,41.0,4.3,4.5,141.0,297.52,242.57
2018,2,19,17,15,482.0,34.0,4.25,4.3,97.0,227.52,177.24
2018,2,19,17,30,363.0,27.0,4.2,4.1,53.0,158.39,91.9
2018,2,19,17,45,194.0,15.0,4.2,3.85,27.5,68.06,0.0
2018,2,19,18,0,25.0,3.0,4.2,3.6,2.0,0.0,0.0
2018,2,19,18,15,12.5,1.5,4.15,3.5,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,4.05,3.25,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.75,2.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.7,2.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.6,2.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.45,1.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.4,1.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,3.35,1.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,3.25,1.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.2,1.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.2,1.05,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.2,0.75,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.2,0.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.2,0.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.2,0.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.2,0.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.2,0.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.2,0.35,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.2,0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.2,0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.2,0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.2,0.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.2,0.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.2,0.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.2,0.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,2,20,6,45,12.0,3.0,2.7,0.9,3.0,0.0,0.0
2018,2,20,7,0,24.0,6.0,2.6,1.2,6.0,5.9,0.0
2018,2,20,7,15,38.5,20.5,2.55,1.7,23.0,18.03,0.0
2018,2,20,7,30,53.0,35.0,2.5,2.2,40.0,30.36,20.45
2018,2,20,7,45,99.0,52.5,2.45,2.7,69.0,44.69,35.01
2018,2,20,8,0,145.0,70.0,2.4,3.2,98.0,55.57,45.59
2018,2,20,8,15,191.0,87.0,2.35,3.65,134.0,68.12,57.43
2018,2,20,8,30,237.0,104.0,2.3,4.1,170.0,96.47,71.81
2018,2,20,8,45,367.0,107.0,2.25,4.6,230.0,122.7,85.87
2018,2,20,9,0,497.0,110.0,2.2,5.1,290.0,165.13,115.57
2018,2,20,9,15,673.5,91.0,2.15,5.35,366.5,208.84,147.0
2018,2,20,9,30,850.0,72.0,2.1,5.6,443.0,270.69,196.46
2018,2,20,9,45,867.0,75.5,2.05,5.85,482.5,318.36,240.48
2018,2,20,10,0,884.0,79.0,2.0,6.1,522.0,366.08,284.01
2018,2,20,10,15,896.0,81.0,2.0,6.3,555.0,412.95,326.14
2018,2,20,10,30,908.0,83.0,2.0,6.5,588.0,456.05,364.26
2018,2,20,10,45,915.5,85.0,2.0,6.65,614.0,495.99,399.02
2018,2,20,11,0,923.0,87.0,2.0,6.8,640.0,534.26,431.55
2018,2,20,11,15,928.0,88.5,2.0,6.9,659.0,568.92,460.56
2018,2,20,11,30,933.0,90.0,2.0,7.0,678.0,601.4,487.23
2018,2,20,11,45,934.0,92.0,2.05,7.1,689.0,629.74,510.43
2018,2,20,12,0,935.0,94.0,2.1,7.2,700.0,655.42,531.22
2018,2,20,12,15,936.5,93.0,2.15,7.3,702.0,675.68,547.72
2018,2,20,12,30,938.0,92.0,2.2,7.4,704.0,693.05,561.86
2018,2,20,12,45,940.0,90.0,2.25,7.5,700.0,706.77,573.15
2018,2,20,13,0,942.0,88.0,2.3,7.6,696.0,717.44,582.08
2018,2,20,13,15,883.0,105.0,2.4,7.6,666.0,705.56,573.53
2018,2,20,13,30,824.0,122.0,2.5,7.6,636.0,688.78,561.31
2018,2,20,13,45,531.0,189.5,2.55,7.6,516.5,562.05,460.64
2018,2,20,14,0,238.0,257.0,2.6,7.6,397.0,425.32,349.13
2018,2,20,14,15,248.0,239.0,2.65,7.5,379.0,419.46,346.24
2018,2,20,14,30,258.0,221.0,2.7,7.4,361.0,406.92,337.38
2018,2,20,14,45,380.5,190.0,2.8,7.35,382.5,451.56,376.41
2018,2,20,15,0,503.0,159.0,2.9,7.3,404.0,498.06,415.99
2018,2,20,15,15,457.0,153.5,2.9,7.3,362.5,456.3,382.13
2018,2,20,15,30,411.0,148.0,2.9,7.3,321.0,414.91,348.55
2018,2,20,15,45,355.0,138.0,2.9,6.85,276.0,363.75,306.91
2018,2,20,16,0,299.0,128.0,2.9,6.4,231.0,307.73,260.49
2018,2,20,16,15,263.0,107.5,2.85,5.9,188.5,258.86,219.3
2018,2,20,16,30,227.0,87.0,2.8,5.4,146.0,211.21,178.18
2018,2,20,16,45,139.0,62.5,2.7,4.85,96.5,137.17,113.69
2018,2,20,17,0,51.0,38.0,2.6,4.3,47.0,63.1,48.95
2018,2,20,17,15,40.5,27.5,2.6,4.0,33.0,46.36,33.34
2018,2,20,17,30,30.0,17.0,2.6,3.7,19.0,29.56,14.66
2018,2,20,17,45,18.5,9.0,2.55,3.4,10.0,14.0,0.0
2018,2,20,18,0,7.0,1.0,2.5,3.1,1.0,0.0,0.0
2018,2,20,18,15,3.5,0.5,2.4,3.1,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,21,6,45,10.0,3.5,1.95,2.4,3.5,0.0,0.0
2018,2,21,7,0,20.0,7.0,2.0,2.5,7.0,6.88,0.0
2018,2,21,7,15,106.0,22.5,2.0,2.75,32.0,17.84,0.0
2018,2,21,7,30,192.0,38.0,2.0,3.0,57.0,29.59,20.06
2018,2,21,7,45,348.0,45.0,2.05,3.25,103.5,34.27,25.59
2018,2,21,8,0,504.0,52.0,2.1,3.5,150.0,37.54,29.04
2018,2,21,8,15,602.0,56.0,2.05,3.95,204.5,41.69,33.07
2018,2,21,8,30,700.0,60.0,2.0,4.4,259.0,86.01,46.75
2018,2,21,8,45,746.5,63.0,2.0,4.8,307.5,129.72,74.97
2018,2,21,9,0,793.0,66.0,2.0,5.2,356.0,177.45,112.89
2018,2,21,9,15,820.0,68.5,1.95,5.65,400.0,224.44,154.33
2018,2,21,9,30,847.0,71.0,1.9,6.1,444.0,272.91,198.35
2018,2,21,9,45,866.5,73.0,1.8,6.5,483.5,319.91,241.44
2018,2,21,10,0,886.0,75.0,1.7,6.9,523.0,370.09,286.36
2018,2,21,10,15,898.0,77.0,1.55,7.2,556.0,414.22,325.44
2018,2,21,10,30,910.0,79.0,1.4,7.5,589.0,457.43,362.5
2018,2,21,10,45,917.0,81.5,1.25,7.8,615.5,497.7,395.95
2018,2,21,11,0,924.0,84.0,1.1,8.1,642.0,536.27,426.79
2018,2,21,11,15,894.0,97.0,0.9,8.25,650.0,563.62,447.59
2018,2,21,11,30,864.0,110.0,0.7,8.4,658.0,586.22,463.7
2018,2,21,11,45,659.5,176.0,0.5,8.6,598.5,555.56,437.74
2018,2,21,12,0,455.0,242.0,0.3,8.8,539.0,512.76,402.37
2018,2,21,12,15,302.0,275.5,0.4,8.85,473.0,460.05,362.91
2018,2,21,12,30,149.0,309.0,0.5,8.9,407.0,400.24,316.56
2018,2,21,12,45,339.5,266.0,0.55,9.0,487.0,490.03,389.15
2018,2,21,13,0,530.0,223.0,0.6,9.1,567.0,583.94,461.64
2018,2,21,13,15,671.5,174.5,0.8,9.05,602.0,639.04,506.16
2018,2,21,13,30,813.0,126.0,1.0,9.0,637.0,689.31,547.6
2018,2,21,13,45,856.5,109.0,1.2,8.95,632.0,703.63,561.17
2018,2,21,14,0,900.0,92.0,1.4,8.9,627.0,711.91,570.57
2018,2,21,14,15,884.0,92.0,1.6,8.85,597.5,699.86,564.13
2018,2,21,14,30,868.0,92.0,1.8,8.8,568.0,682.54,553.5
2018,2,21,14,45,846.0,92.0,1.95,8.7,532.5,658.76,537.33
2018,2,21,15,0,824.0,92.0,2.1,8.6,497.0,632.79,519.06
2018,2,21,15,15,801.5,88.5,2.1,8.6,456.5,600.75,494.78
2018,2,21,15,30,779.0,85.0,2.1,8.6,416.0,567.03,468.72
2018,2,21,15,45,752.5,79.5,2.35,8.2,371.5,527.45,439.05
2018,2,21,16,0,726.0,74.0,2.6,7.8,327.0,489.26,409.16
2018,2,21,16,15,663.0,70.0,2.65,7.35,275.5,431.52,361.63
2018,2,21,16,30,600.0,66.0,2.7,6.9,224.0,375.91,314.42
2018,2,21,16,45,559.0,56.0,2.7,6.45,180.0,325.97,270.27
2018,2,21,17,0,518.0,46.0,2.7,6.0,136.0,277.72,225.83
2018,2,21,17,15,428.0,36.5,2.7,5.7,95.0,214.34,167.57
2018,2,21,17,30,338.0,27.0,2.7,5.4,54.0,155.46,100.79
2018,2,21,17,45,183.0,15.5,2.75,5.15,28.5,66.82,0.0
2018,2,21,18,0,28.0,4.0,2.8,4.9,3.0,0.0,0.0
2018,2,21,18,15,14.0,2.0,2.8,4.8,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.7,3.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.75,3.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.15,3.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.3,3.65,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.45,3.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.65,3.3,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.7,3.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.75,3.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.9,2.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.0,2.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.05,2.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,4.1,2.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.1,2.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.1,2.65,0.0,0.0,0.0
