Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,6,15,95.5,13.5,2.3,5.3,19.5,13.27,0.0
2018,3,25,6,30,191.0,27.0,2.4,5.6,39.0,21.44,5.5
2018,3,25,6,45,218.0,39.5,2.5,5.9,65.5,30.45,21.11
2018,3,25,7,0,245.0,52.0,2.6,6.2,92.0,38.99,29.71
2018,3,25,7,15,404.5,61.0,2.65,6.35,154.5,44.36,35.04
2018,3,25,7,30,564.0,70.0,2.7,6.5,217.0,52.96,43.09
2018,3,25,7,45,652.0,70.5,2.8,6.7,276.0,89.42,50.18
2018,3,25,8,0,740.0,71.0,2.9,6.9,335.0,138.56,81.87
2018,3,25,8,15,775.0,74.5,2.95,7.15,387.0,186.77,121.02
2018,3,25,8,30,810.0,78.0,3.0,7.4,439.0,238.17,166.29
2018,3,25,8,45,835.5,81.0,3.05,7.65,488.5,289.55,213.29
2018,3,25,9,0,861.0,84.0,3.1,7.9,538.0,342.63,261.8
2018,3,25,9,15,882.0,84.5,3.15,8.15,583.0,396.89,310.71
2018,3,25,9,30,903.0,85.0,3.2,8.4,628.0,448.03,356.16
2018,3,25,9,45,919.5,85.5,3.25,8.65,668.0,497.49,399.24
2018,3,25,10,0,936.0,86.0,3.3,8.9,708.0,546.66,440.97
2018,3,25,10,15,768.0,148.0,3.35,9.05,674.5,548.52,443.86
2018,3,25,10,30,600.0,210.0,3.4,9.2,641.0,540.93,437.79
2018,3,25,10,45,502.5,260.0,3.45,9.35,629.0,551.65,445.36
2018,3,25,11,0,405.0,310.0,3.5,9.5,617.0,554.83,446.23
2018,3,25,11,15,342.5,318.0,3.5,9.6,581.5,536.08,431.04
2018,3,25,11,30,280.0,326.0,3.5,9.7,546.0,512.13,411.59
2018,3,25,11,45,513.5,257.0,3.55,9.8,666.5,628.7,506.59
2018,3,25,12,0,747.0,188.0,3.6,9.9,787.0,753.42,604.78
2018,3,25,12,15,632.5,225.0,3.65,10.0,732.5,718.05,575.56
2018,3,25,12,30,518.0,262.0,3.7,10.1,678.0,675.94,541.93
2018,3,25,12,45,531.0,235.5,3.75,10.15,658.5,669.54,538.81
2018,3,25,13,0,544.0,209.0,3.8,10.2,639.0,663.04,535.37
2018,3,25,13,15,514.0,209.5,3.8,10.25,610.0,644.94,521.52
2018,3,25,13,30,484.0,210.0,3.8,10.3,581.0,622.2,504.23
2018,3,25,13,45,723.0,148.5,3.85,10.3,684.5,759.14,611.98
2018,3,25,14,0,962.0,87.0,3.9,10.3,788.0,882.53,703.1
2018,3,25,14,15,839.0,121.0,3.9,10.3,714.5,817.06,655.19
2018,3,25,14,30,716.0,155.0,3.9,10.3,641.0,749.95,606.75
2018,3,25,14,45,570.5,189.5,3.9,10.3,564.0,663.82,540.41
2018,3,25,15,0,425.0,224.0,3.9,10.3,487.0,578.12,472.36
2018,3,25,15,15,527.5,183.5,3.9,10.3,487.5,603.94,496.34
2018,3,25,15,30,630.0,143.0,3.9,10.3,488.0,626.39,516.76
2018,3,25,15,45,727.5,110.0,3.9,10.05,475.5,642.17,531.98
2018,3,25,16,0,825.0,77.0,3.9,9.8,463.0,646.96,538.37
2018,3,25,16,15,796.5,73.0,3.9,9.55,412.0,598.53,500.55
2018,3,25,16,30,768.0,69.0,3.9,9.3,361.0,549.86,461.75
2018,3,25,16,45,735.0,63.5,3.9,9.0,310.0,497.02,418.4
2018,3,25,17,0,702.0,58.0,3.9,8.7,259.0,444.94,374.06
2018,3,25,17,15,636.5,52.0,3.9,8.2,206.5,377.77,315.75
2018,3,25,17,30,571.0,46.0,3.9,7.7,154.0,318.17,261.68
2018,3,25,17,45,456.5,38.5,3.95,7.2,107.5,239.74,190.88
2018,3,25,18,0,342.0,31.0,4.0,6.7,61.0,171.0,121.65
2018,3,25,18,15,190.5,18.5,4.0,6.6,33.0,74.86,0.0
2018,3,25,18,30,39.0,6.0,4.0,6.5,5.0,0.0,0.0
2018,3,25,18,45,19.5,3.0,4.0,6.35,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.95,6.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.75,5.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,4.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.55,4.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.55,4.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.5,4.25,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.5,4.05,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.4,3.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.35,2.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.3,2.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.25,2.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.2,2.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,3,26,5,45,11.0,1.5,3.2,3.3,1.0,0.0,0.0
2018,3,26,6,0,22.0,3.0,3.2,3.5,2.0,0.0,0.0
2018,3,26,6,15,156.5,14.0,3.25,4.25,23.5,13.76,0.0
2018,3,26,6,30,291.0,25.0,3.3,5.0,45.0,20.25,7.17
2018,3,26,6,45,408.0,34.5,3.35,5.7,88.5,26.3,17.63
2018,3,26,7,0,525.0,44.0,3.4,6.4,132.0,32.03,23.44
2018,3,26,7,15,612.0,49.0,3.4,6.95,186.0,36.81,28.09
2018,3,26,7,30,699.0,54.0,3.4,7.5,240.0,47.53,29.46
2018,3,26,7,45,749.0,57.0,3.4,8.05,294.5,90.99,46.73
2018,3,26,8,0,799.0,60.0,3.4,8.6,349.0,139.64,79.41
2018,3,26,8,15,827.5,63.0,3.4,9.05,400.5,189.57,120.58
2018,3,26,8,30,856.0,66.0,3.4,9.5,452.0,246.07,170.48
2018,3,26,8,45,875.5,68.5,3.4,9.95,500.0,297.66,217.75
2018,3,26,9,0,895.0,71.0,3.4,10.4,548.0,350.21,265.68
2018,3,26,9,15,910.5,73.0,3.45,10.7,592.0,401.58,312.15
2018,3,26,9,30,926.0,75.0,3.5,11.0,636.0,453.05,357.63
2018,3,26,9,45,937.0,76.5,3.5,11.35,674.5,501.86,399.7
2018,3,26,10,0,948.0,78.0,3.5,11.7,713.0,549.89,439.94
2018,3,26,10,15,956.0,80.0,3.5,11.95,745.5,595.74,477.53
2018,3,26,10,30,964.0,82.0,3.5,12.2,778.0,640.14,513.0
2018,3,26,10,45,968.0,83.5,3.5,12.5,802.0,679.92,544.02
2018,3,26,11,0,972.0,85.0,3.5,12.8,826.0,717.56,572.73
2018,3,26,11,15,975.0,85.5,3.45,13.0,842.5,751.23,596.73
2018,3,26,11,30,978.0,86.0,3.4,13.2,859.0,782.36,618.15
2018,3,26,11,45,979.0,86.5,3.4,13.4,867.5,809.33,636.69
2018,3,26,12,0,980.0,87.0,3.4,13.6,876.0,833.4,653.13
2018,3,26,12,15,977.0,88.0,3.35,13.7,875.5,851.85,665.52
2018,3,26,12,30,974.0,89.0,3.3,13.8,875.0,867.08,675.71
2018,3,26,12,45,969.0,90.5,3.3,13.95,867.0,877.95,683.08
2018,3,26,13,0,964.0,92.0,3.3,14.1,859.0,885.52,688.27
2018,3,26,13,15,942.0,99.0,3.35,14.1,837.0,881.48,686.1
2018,3,26,13,30,920.0,106.0,3.4,14.1,815.0,874.16,681.82
2018,3,26,13,45,904.5,109.0,3.4,14.1,789.0,864.94,676.04
2018,3,26,14,0,889.0,112.0,3.4,14.1,763.0,852.77,668.27
2018,3,26,14,15,890.5,105.0,3.45,14.0,735.0,841.01,661.46
2018,3,26,14,30,892.0,98.0,3.5,13.9,707.0,826.06,652.41
2018,3,26,14,45,883.5,94.0,3.55,13.85,670.5,803.37,637.67
2018,3,26,15,0,875.0,90.0,3.6,13.8,634.0,777.99,620.98
2018,3,26,15,15,843.5,90.0,3.6,13.8,585.5,741.45,595.58
2018,3,26,15,30,812.0,90.0,3.6,13.8,537.0,699.6,566.03
2018,3,26,15,45,808.5,83.0,3.7,13.35,496.0,668.51,545.6
2018,3,26,16,0,805.0,76.0,3.8,12.9,455.0,635.15,522.69
2018,3,26,16,15,782.5,72.5,3.85,12.45,407.5,591.63,489.84
2018,3,26,16,30,760.0,69.0,3.9,12.0,360.0,547.51,455.49
2018,3,26,16,45,720.0,64.5,3.9,11.55,308.5,492.03,410.65
2018,3,26,17,0,680.0,60.0,3.9,11.1,257.0,437.85,365.28
2018,3,26,17,15,618.0,53.5,3.9,10.55,205.5,375.35,311.41
2018,3,26,17,30,556.0,47.0,3.9,10.0,154.0,314.47,257.0
2018,3,26,17,45,451.0,39.0,3.9,9.4,108.5,239.5,189.74
2018,3,26,18,0,346.0,31.0,3.9,8.8,63.0,173.53,124.53
2018,3,26,18,15,196.5,18.5,3.85,8.65,34.5,77.2,0.0
2018,3,26,18,30,47.0,6.0,3.8,8.5,6.0,5.9,0.0
2018,3,26,18,45,23.5,3.0,3.8,8.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,3.15,6.65,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,3.2,6.8,2.0,0.0,0.0
2018,3,27,6,15,153.5,15.5,3.3,7.45,25.5,15.24,0.0
2018,3,27,6,30,289.0,28.0,3.4,8.1,49.0,23.0,10.48
2018,3,27,6,45,407.0,36.5,3.5,8.8,92.5,27.88,18.87
2018,3,27,7,0,525.0,45.0,3.6,9.5,136.0,32.61,23.69
2018,3,27,7,15,578.5,53.0,3.6,9.95,184.5,36.64,27.6
2018,3,27,7,30,632.0,61.0,3.6,10.4,233.0,52.49,31.51
2018,3,27,7,45,615.0,77.0,3.6,10.8,272.5,99.31,57.17
2018,3,27,8,0,598.0,93.0,3.6,11.2,312.0,144.51,91.37
2018,3,27,8,15,645.5,96.5,3.6,11.8,364.0,188.11,126.11
2018,3,27,8,30,693.0,100.0,3.6,12.4,416.0,236.31,167.11
2018,3,27,8,45,776.5,90.0,3.55,12.95,479.0,289.94,212.62
2018,3,27,9,0,860.0,80.0,3.5,13.5,542.0,351.32,264.97
2018,3,27,9,15,867.5,85.0,3.4,13.95,583.0,400.83,308.88
2018,3,27,9,30,875.0,90.0,3.3,14.4,624.0,449.78,351.11
2018,3,27,9,45,776.0,132.5,3.2,14.8,627.5,477.31,375.59
2018,3,27,10,0,677.0,175.0,3.1,15.2,631.0,501.11,395.27
2018,3,27,10,15,655.5,195.0,3.0,15.5,653.5,537.63,423.8
2018,3,27,10,30,634.0,215.0,2.9,15.8,676.0,571.29,449.15
2018,3,27,10,45,720.5,186.0,2.8,16.1,726.0,623.65,489.45
2018,3,27,11,0,807.0,157.0,2.7,16.4,776.0,681.03,532.58
2018,3,27,11,15,850.5,140.0,2.7,16.6,804.5,721.68,562.96
2018,3,27,11,30,894.0,123.0,2.7,16.8,833.0,762.13,591.82
2018,3,27,11,45,927.0,107.0,2.65,17.0,850.5,795.05,613.79
2018,3,27,12,0,960.0,91.0,2.6,17.2,868.0,826.29,634.46
2018,3,27,12,15,962.0,90.0,2.65,17.3,869.5,846.23,648.12
2018,3,27,12,30,964.0,89.0,2.7,17.4,871.0,863.13,659.84
2018,3,27,12,45,965.0,87.0,2.75,17.5,864.0,875.09,668.25
2018,3,27,13,0,966.0,85.0,2.8,17.6,857.0,883.82,674.59
2018,3,27,13,15,962.0,85.0,2.85,17.6,841.5,887.21,677.66
2018,3,27,13,30,958.0,85.0,2.9,17.6,826.0,887.3,678.63
2018,3,27,13,45,951.0,84.5,3.0,17.6,802.5,881.1,675.74
2018,3,27,14,0,944.0,84.0,3.1,17.6,779.0,871.68,670.76
2018,3,27,14,15,933.5,83.5,3.15,17.5,748.0,856.28,661.6
2018,3,27,14,30,923.0,83.0,3.2,17.4,717.0,837.93,650.45
2018,3,27,14,45,909.0,83.0,3.3,17.25,680.0,814.58,636.15
2018,3,27,15,0,895.0,83.0,3.4,17.1,643.0,788.73,619.99
2018,3,27,15,15,875.0,81.5,3.4,17.1,598.5,754.39,596.7
2018,3,27,15,30,855.0,80.0,3.4,17.1,554.0,718.24,571.93
2018,3,27,15,45,802.5,82.0,3.5,16.95,497.0,665.84,535.38
2018,3,27,16,0,750.0,84.0,3.6,16.8,440.0,609.91,494.73
2018,3,27,16,15,745.5,78.0,3.6,16.3,399.0,576.75,470.57
2018,3,27,16,30,741.0,72.0,3.6,15.8,358.0,541.85,444.05
2018,3,27,16,45,663.5,69.5,3.65,15.25,298.5,470.34,387.26
2018,3,27,17,0,586.0,67.0,3.7,14.7,239.0,401.17,330.72
2018,3,27,17,15,516.5,60.5,3.75,14.1,190.0,336.16,275.88
2018,3,27,17,30,447.0,54.0,3.8,13.5,141.0,275.94,223.25
2018,3,27,17,45,368.0,42.5,3.8,12.85,100.0,211.76,166.19
2018,3,27,18,0,289.0,31.0,3.8,12.2,59.0,154.66,110.96
2018,3,27,18,15,164.0,18.0,3.75,11.9,32.0,78.98,0.0
2018,3,27,18,30,39.0,5.0,3.7,11.6,5.0,15.0,0.0
2018,3,27,18,45,19.5,2.5,3.65,11.35,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,28,5,45,12.5,2.0,0.75,9.4,1.5,0.0,0.0
2018,3,28,6,0,25.0,4.0,0.7,9.5,3.0,0.0,0.0
2018,3,28,6,15,181.0,16.0,0.65,10.05,28.5,15.73,0.0
2018,3,28,6,30,337.0,28.0,0.6,10.6,54.0,22.61,11.29
2018,3,28,6,45,454.0,35.5,0.55,11.2,99.5,26.62,17.75
2018,3,28,7,0,571.0,43.0,0.5,11.8,145.0,30.56,21.76
2018,3,28,7,15,631.0,49.0,0.55,12.2,195.5,36.2,27.05
2018,3,28,7,30,691.0,55.0,0.6,12.6,246.0,55.59,30.8
2018,3,28,7,45,738.5,58.5,0.65,13.05,300.0,99.38,51.14
2018,3,28,8,0,786.0,62.0,0.7,13.5,354.0,148.07,84.73
2018,3,28,8,15,814.5,65.0,0.65,14.0,405.0,197.57,124.95
2018,3,28,8,30,843.0,68.0,0.6,14.5,456.0,253.64,172.71
2018,3,28,8,45,864.0,70.5,0.6,15.0,504.5,305.13,217.59
2018,3,28,9,0,885.0,73.0,0.6,15.5,553.0,357.74,262.81
2018,3,28,9,15,901.5,74.5,0.5,15.9,597.0,408.63,305.27
2018,3,28,9,30,918.0,76.0,0.4,16.3,641.0,459.72,346.23
2018,3,28,9,45,930.0,77.5,0.35,16.7,679.5,508.65,384.4
2018,3,28,10,0,942.0,79.0,0.3,17.1,718.0,556.89,420.6
2018,3,28,10,15,950.0,80.0,0.35,17.35,749.5,601.53,454.34
2018,3,28,10,30,958.0,81.0,0.4,17.6,781.0,644.7,486.18
2018,3,28,10,45,962.5,81.5,0.45,17.85,804.5,683.53,514.27
2018,3,28,11,0,967.0,82.0,0.5,18.1,828.0,720.24,540.27
2018,3,28,11,15,970.5,83.5,0.65,18.25,845.5,754.94,564.64
2018,3,28,11,30,974.0,85.0,0.8,18.4,863.0,787.15,587.32
2018,3,28,11,45,976.0,84.5,0.95,18.5,871.5,813.64,606.29
2018,3,28,12,0,978.0,84.0,1.1,18.6,880.0,837.27,623.42
2018,3,28,12,15,978.0,84.5,1.25,18.7,881.0,857.34,638.23
2018,3,28,12,30,978.0,85.0,1.4,18.8,882.0,874.3,651.05
2018,3,28,12,45,976.0,85.0,1.55,18.9,874.5,885.92,660.4
2018,3,28,13,0,974.0,85.0,1.7,19.0,867.0,894.25,667.66
2018,3,28,13,15,970.5,84.5,1.75,18.9,851.5,897.5,671.0
2018,3,28,13,30,967.0,84.0,1.8,18.8,836.0,897.41,672.3
2018,3,28,13,45,961.5,83.0,1.9,18.75,812.5,891.81,670.48
2018,3,28,14,0,956.0,82.0,2.0,18.7,789.0,882.95,666.57
2018,3,28,14,15,948.0,81.5,2.0,18.55,759.0,869.38,658.8
2018,3,28,14,30,940.0,81.0,2.0,18.4,729.0,852.78,649.09
2018,3,28,14,45,929.0,79.5,2.0,18.25,692.0,829.78,635.03
2018,3,28,15,0,918.0,78.0,2.0,18.1,655.0,804.09,619.14
2018,3,28,15,15,903.0,76.0,2.0,18.1,612.0,772.31,598.55
2018,3,28,15,30,888.0,74.0,2.0,18.1,569.0,738.41,576.34
2018,3,28,15,45,868.5,71.5,1.95,18.25,521.5,698.86,549.16
2018,3,28,16,0,849.0,69.0,1.9,18.4,474.0,657.94,520.71
2018,3,28,16,15,820.5,66.5,1.9,17.9,423.5,614.08,490.04
2018,3,28,16,30,792.0,64.0,1.9,17.4,373.0,565.96,454.56
2018,3,28,16,45,751.5,60.0,1.9,16.95,320.0,509.3,411.16
2018,3,28,17,0,711.0,56.0,1.9,16.5,267.0,453.98,367.12
2018,3,28,17,15,629.5,52.0,1.95,15.9,212.0,380.27,307.01
2018,3,28,17,30,548.0,48.0,2.0,15.3,157.0,315.38,251.72
2018,3,28,17,45,446.5,40.5,2.05,14.75,112.0,242.05,188.11
2018,3,28,18,0,345.0,33.0,2.1,14.2,67.0,177.24,127.49
2018,3,28,18,15,197.0,20.0,2.05,14.0,37.0,92.04,0.0
2018,3,28,18,30,49.0,7.0,2.0,13.8,7.0,19.68,0.0
2018,3,28,18,45,24.5,3.5,2.0,13.55,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,29,5,45,22.5,3.0,0.55,11.4,2.5,0.0,0.0
2018,3,29,6,0,45.0,6.0,0.5,11.4,5.0,0.0,0.0
2018,3,29,6,15,195.5,17.5,0.45,11.95,31.5,17.2,0.0
2018,3,29,6,30,346.0,29.0,0.4,12.5,58.0,23.26,12.51
2018,3,29,6,45,461.5,36.5,0.35,13.05,104.0,27.24,18.24
2018,3,29,7,0,577.0,44.0,0.3,13.6,150.0,31.15,22.17
2018,3,29,7,15,643.0,49.5,0.3,13.95,202.5,36.38,27.05
2018,3,29,7,30,709.0,55.0,0.3,14.3,255.0,59.72,31.64
2018,3,29,7,45,751.0,59.0,0.35,14.6,308.5,104.69,53.87
2018,3,29,8,0,793.0,63.0,0.4,14.9,362.0,153.96,88.53
2018,3,29,8,15,822.0,66.5,0.35,15.35,414.0,204.46,129.47
2018,3,29,8,30,851.0,70.0,0.3,15.8,466.0,261.57,177.6
2018,3,29,8,45,872.0,72.5,0.3,16.25,515.0,313.54,222.3
2018,3,29,9,0,893.0,75.0,0.3,16.7,564.0,366.62,267.24
2018,3,29,9,15,908.5,77.0,0.25,17.1,608.0,418.02,309.57
2018,3,29,9,30,924.0,79.0,0.2,17.5,652.0,469.5,350.48
2018,3,29,9,45,936.0,80.0,0.2,17.85,690.5,518.27,388.44
2018,3,29,10,0,948.0,81.0,0.2,18.2,729.0,566.33,424.6
2018,3,29,10,15,955.5,83.0,0.25,18.5,761.0,611.86,458.43
2018,3,29,10,30,963.0,85.0,0.3,18.8,793.0,655.88,490.31
2018,3,29,10,45,968.0,86.0,0.4,19.05,817.5,695.67,519.36
2018,3,29,11,0,973.0,87.0,0.5,19.3,842.0,733.37,546.37
2018,3,29,11,15,976.5,88.0,0.55,19.4,859.0,767.76,568.89
2018,3,29,11,30,980.0,89.0,0.6,19.5,876.0,799.63,589.7
2018,3,29,11,45,972.5,94.0,0.7,19.55,882.0,824.51,606.85
2018,3,29,12,0,965.0,99.0,0.8,19.6,888.0,846.17,622.05
2018,3,29,12,15,935.0,114.0,0.95,19.55,879.0,856.65,631.09
2018,3,29,12,30,905.0,129.0,1.1,19.5,870.0,863.24,637.73
2018,3,29,12,45,873.5,142.5,1.2,19.4,852.5,866.34,641.55
2018,3,29,13,0,842.0,156.0,1.3,19.3,835.0,863.82,641.75
2018,3,29,13,15,809.0,167.0,1.4,19.1,809.5,854.24,637.6
2018,3,29,13,30,776.0,178.0,1.5,18.9,784.0,844.19,633.19
2018,3,29,13,45,828.0,149.0,1.6,18.7,779.0,856.66,644.03
2018,3,29,14,0,880.0,120.0,1.7,18.5,774.0,863.48,650.94
2018,3,29,14,15,919.5,100.0,1.7,18.3,759.5,869.22,656.22
2018,3,29,14,30,959.0,80.0,1.7,18.1,745.0,870.42,658.6
2018,3,29,14,45,949.0,79.0,1.7,17.85,708.0,848.39,645.48
2018,3,29,15,0,939.0,78.0,1.7,17.6,671.0,823.59,630.68
2018,3,29,15,15,921.5,76.5,1.7,17.6,626.5,789.93,609.08
2018,3,29,15,30,904.0,75.0,1.7,17.6,582.0,754.22,585.91
2018,3,29,15,45,883.0,73.5,1.65,17.1,534.0,714.24,560.07
2018,3,29,16,0,862.0,72.0,1.6,16.6,486.0,672.94,532.86
2018,3,29,16,15,841.5,68.5,1.55,16.2,437.0,632.58,504.61
2018,3,29,16,30,821.0,65.0,1.5,15.8,388.0,587.31,471.13
2018,3,29,16,45,778.0,61.5,1.45,15.4,333.0,528.55,426.16
2018,3,29,17,0,735.0,58.0,1.4,15.0,278.0,471.24,380.7
2018,3,29,17,15,650.5,55.0,1.4,14.35,222.0,395.82,319.66
2018,3,29,17,30,566.0,52.0,1.4,13.7,166.0,329.71,263.7
2018,3,29,17,45,481.0,43.0,1.4,13.1,120.0,260.03,203.02
2018,3,29,18,0,396.0,34.0,1.4,12.5,74.0,197.44,144.0
2018,3,29,18,15,237.0,22.0,1.45,12.3,42.0,107.39,0.0
2018,3,29,18,30,78.0,10.0,1.5,12.1,10.0,30.4,0.0
2018,3,29,18,45,39.0,5.0,1.5,11.95,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,30,5,45,10.0,2.0,0.5,9.8,2.0,0.0,0.0
2018,3,30,6,0,20.0,4.0,0.5,9.8,4.0,0.0,0.0
2018,3,30,6,15,78.5,18.0,0.55,10.25,24.0,17.69,0.0
2018,3,30,6,30,137.0,32.0,0.6,10.7,44.0,24.91,14.56
2018,3,30,6,45,226.5,46.0,0.6,11.15,82.0,34.95,25.24
2018,3,30,7,0,316.0,60.0,0.6,11.6,120.0,44.49,34.28
2018,3,30,7,15,301.5,81.0,0.6,11.95,152.0,58.96,47.49
2018,3,30,7,30,287.0,102.0,0.6,12.3,184.0,90.26,65.23
2018,3,30,7,45,289.5,122.5,0.6,12.65,219.0,124.27,88.31
2018,3,30,8,0,292.0,143.0,0.6,13.0,254.0,158.73,114.98
2018,3,30,8,15,290.5,165.5,0.55,13.45,289.0,194.4,144.15
2018,3,30,8,30,289.0,188.0,0.5,13.9,324.0,230.01,173.52
2018,3,30,8,45,364.0,194.0,0.45,14.35,383.0,273.96,207.14
2018,3,30,9,0,439.0,200.0,0.4,14.8,442.0,320.98,243.4
2018,3,30,9,15,516.0,192.0,0.35,15.2,498.5,367.16,279.09
2018,3,30,9,30,593.0,184.0,0.3,15.6,555.0,419.51,319.12
2018,3,30,9,45,633.0,183.0,0.25,16.0,600.0,466.16,354.31
2018,3,30,10,0,673.0,182.0,0.2,16.4,645.0,515.25,390.39
2018,3,30,10,15,617.5,215.5,0.2,16.65,655.0,544.58,411.22
2018,3,30,10,30,562.0,249.0,0.2,16.9,665.0,568.31,427.4
2018,3,30,10,45,552.5,264.5,0.2,17.15,684.0,599.68,449.0
2018,3,30,11,0,543.0,280.0,0.2,17.4,703.0,629.28,468.75
2018,3,30,11,15,531.5,291.5,0.25,17.5,713.0,651.94,484.36
2018,3,30,11,30,520.0,303.0,0.3,17.6,723.0,672.66,498.55
2018,3,30,11,45,485.0,320.0,0.3,17.75,715.0,678.94,501.67
2018,3,30,12,0,450.0,337.0,0.3,17.9,707.0,682.36,502.94
2018,3,30,12,15,467.5,331.0,0.45,17.95,715.5,702.78,519.32
2018,3,30,12,30,485.0,325.0,0.6,18.0,724.0,722.16,534.83
2018,3,30,12,45,606.0,268.5,0.7,18.05,762.5,776.27,575.82
2018,3,30,13,0,727.0,212.0,0.8,18.1,801.0,829.71,615.63
2018,3,30,13,15,663.5,233.0,0.9,18.05,763.0,804.43,598.82
2018,3,30,13,30,600.0,254.0,1.0,18.0,725.0,776.25,580.74
2018,3,30,13,45,567.0,258.5,1.1,18.0,693.5,753.72,567.02
2018,3,30,14,0,534.0,263.0,1.2,18.0,662.0,730.85,552.67
2018,3,30,14,15,590.5,229.0,1.25,18.05,654.0,740.23,562.33
2018,3,30,14,30,647.0,195.0,1.3,18.1,646.0,748.93,571.13
2018,3,30,14,45,564.0,211.5,1.4,18.1,590.0,689.34,529.55
2018,3,30,15,0,481.0,228.0,1.5,18.1,534.0,633.85,490.45
2018,3,30,15,15,433.5,224.0,1.5,18.1,486.0,585.1,455.78
2018,3,30,15,30,386.0,220.0,1.5,18.1,438.0,529.16,415.32
2018,3,30,15,45,349.0,206.5,1.6,18.45,391.0,479.52,378.98
2018,3,30,16,0,312.0,193.0,1.7,18.8,344.0,430.91,342.58
2018,3,30,16,15,327.0,169.5,1.7,18.2,312.5,405.93,325.5
2018,3,30,16,30,342.0,146.0,1.7,17.6,281.0,378.75,305.94
2018,3,30,16,45,315.0,127.0,1.75,17.0,238.0,330.45,268.48
2018,3,30,17,0,288.0,108.0,1.8,16.4,195.0,283.34,230.85
2018,3,30,17,15,265.5,89.5,1.9,15.55,158.0,240.5,195.64
2018,3,30,17,30,243.0,71.0,2.0,14.7,121.0,198.91,160.08
2018,3,30,17,45,192.5,54.0,2.1,13.9,86.5,149.41,116.95
2018,3,30,18,0,142.0,37.0,2.2,13.1,52.0,104.25,75.91
2018,3,30,18,15,87.0,22.5,2.25,12.75,30.0,59.3,6.43
2018,3,30,18,30,32.0,8.0,2.3,12.4,8.0,16.38,0.0
2018,3,30,18,45,16.0,4.0,2.35,12.1,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,31,5,45,6.5,2.0,2.8,10.25,2.0,0.0,0.0
2018,3,31,6,0,13.0,4.0,2.8,10.3,4.0,3.93,0.0
2018,3,31,6,15,39.0,19.0,2.85,10.5,22.0,16.75,0.0
2018,3,31,6,30,65.0,34.0,2.9,10.7,40.0,29.53,18.77
2018,3,31,6,45,99.5,52.5,2.9,10.9,68.5,44.7,33.86
2018,3,31,7,0,134.0,71.0,2.9,11.1,97.0,56.3,44.88
2018,3,31,7,15,145.5,92.0,2.85,11.6,128.0,75.65,62.46
2018,3,31,7,30,157.0,113.0,2.8,12.1,159.0,99.77,75.91
2018,3,31,7,45,196.0,133.5,2.75,12.65,202.0,126.01,93.62
2018,3,31,8,0,235.0,154.0,2.7,13.2,245.0,161.01,119.95
2018,3,31,8,15,312.5,163.0,2.6,13.45,301.0,198.36,147.84
2018,3,31,8,30,390.0,172.0,2.5,13.7,357.0,239.03,179.71
2018,3,31,8,45,427.0,181.5,2.45,14.0,403.0,279.9,213.73
2018,3,31,9,0,464.0,191.0,2.4,14.3,449.0,324.06,250.38
2018,3,31,9,15,651.0,152.0,2.45,14.75,544.5,386.83,299.92
2018,3,31,9,30,838.0,113.0,2.5,15.2,640.0,468.27,364.62
2018,3,31,9,45,866.0,110.0,2.55,15.65,683.0,517.77,404.96
2018,3,31,10,0,894.0,107.0,2.6,16.1,726.0,570.66,446.93
2018,3,31,10,15,832.0,137.5,2.6,16.3,733.5,599.11,469.17
2018,3,31,10,30,770.0,168.0,2.6,16.5,741.0,621.85,486.28
2018,3,31,10,45,731.5,190.5,2.6,16.75,748.5,648.21,505.45
2018,3,31,11,0,693.0,213.0,2.6,17.0,756.0,670.39,520.96
2018,3,31,11,15,696.5,218.5,2.65,17.1,774.0,702.14,544.35
2018,3,31,11,30,700.0,224.0,2.7,17.2,792.0,732.28,566.2
2018,3,31,11,45,586.0,277.0,2.7,17.35,756.0,716.69,552.16
2018,3,31,12,0,472.0,330.0,2.7,17.5,720.0,694.8,533.6
2018,3,31,12,15,438.0,342.5,2.75,17.4,704.5,692.28,531.77
2018,3,31,12,30,404.0,355.0,2.8,17.3,689.0,684.68,526.17
2018,3,31,12,45,388.0,359.0,2.9,17.25,677.5,683.68,525.92
2018,3,31,13,0,372.0,363.0,3.0,17.2,666.0,681.08,524.48
2018,3,31,13,15,381.5,352.0,3.05,16.9,657.5,683.25,527.7
2018,3,31,13,30,391.0,341.0,3.1,16.6,649.0,683.94,529.88
2018,3,31,13,45,425.5,317.5,3.15,16.35,644.0,696.85,541.6
2018,3,31,14,0,460.0,294.0,3.2,16.1,639.0,702.72,548.33
2018,3,31,14,15,543.5,248.0,3.2,15.9,640.0,723.26,567.06
2018,3,31,14,30,627.0,202.0,3.2,15.7,641.0,742.08,584.38
2018,3,31,14,45,716.0,158.5,3.15,15.55,635.0,760.47,600.38
2018,3,31,15,0,805.0,115.0,3.1,15.4,629.0,769.45,608.2
2018,3,31,15,15,757.0,118.5,3.1,15.4,576.5,720.71,573.85
2018,3,31,15,30,709.0,122.0,3.1,15.4,524.0,674.63,541.44
2018,3,31,15,45,731.0,106.5,3.05,15.0,491.0,654.96,529.09
2018,3,31,16,0,753.0,91.0,3.0,14.6,458.0,629.35,511.61
2018,3,31,16,15,680.0,93.5,3.0,14.2,398.0,563.4,461.24
2018,3,31,16,30,607.0,96.0,3.0,13.8,338.0,498.22,410.44
2018,3,31,16,45,595.5,84.0,3.0,13.4,294.0,455.89,377.2
2018,3,31,17,0,584.0,72.0,3.0,13.0,250.0,412.93,342.0
2018,3,31,17,15,555.0,62.5,3.0,12.45,206.0,363.77,300.25
2018,3,31,17,30,526.0,53.0,3.0,11.9,162.0,316.0,257.79
2018,3,31,17,45,425.5,44.0,3.05,11.3,116.0,241.28,192.09
2018,3,31,18,0,325.0,35.0,3.1,10.7,70.0,175.18,131.36
2018,3,31,18,15,195.0,22.0,3.1,10.45,40.0,97.34,25.65
2018,3,31,18,30,65.0,9.0,3.1,10.2,10.0,26.31,0.0
2018,3,31,18,45,32.5,4.5,3.15,9.95,5.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.0,3.3,8.1,4.0,0.0,0.0
2018,4,1,6,0,47.0,8.0,3.3,8.3,8.0,7.86,0.0
2018,4,1,6,15,177.5,22.0,3.3,8.8,37.0,17.53,0.0
2018,4,1,6,30,308.0,36.0,3.3,9.3,66.0,29.26,19.07
2018,4,1,6,45,415.0,45.5,3.25,9.8,112.5,34.72,25.27
2018,4,1,7,0,522.0,55.0,3.2,10.3,159.0,39.97,30.42
2018,4,1,7,15,590.5,61.5,3.2,10.65,211.5,42.3,32.73
2018,4,1,7,30,659.0,68.0,3.2,11.0,264.0,76.33,42.1
2018,4,1,7,45,704.5,72.5,3.15,11.4,317.5,120.29,67.86
2018,4,1,8,0,750.0,77.0,3.1,11.8,371.0,172.24,107.46
2018,4,1,8,15,782.0,80.5,3.1,12.2,423.0,221.44,149.31
2018,4,1,8,30,814.0,84.0,3.1,12.6,475.0,273.49,195.34
2018,4,1,8,45,837.5,86.5,3.15,13.05,523.5,324.68,241.32
2018,4,1,9,0,861.0,89.0,3.2,13.5,572.0,377.33,288.01
2018,4,1,9,15,879.0,90.5,3.25,13.9,616.5,431.68,335.17
2018,4,1,9,30,897.0,92.0,3.3,14.3,661.0,482.63,378.56
2018,4,1,9,45,911.5,93.0,3.35,14.7,700.0,531.52,419.24
2018,4,1,10,0,926.0,94.0,3.4,15.1,739.0,579.95,458.44
2018,4,1,10,15,934.5,95.0,3.5,15.3,770.5,624.24,494.03
2018,4,1,10,30,943.0,96.0,3.6,15.5,802.0,667.13,527.76
2018,4,1,10,45,948.5,97.5,3.7,15.7,826.5,706.94,558.49
2018,4,1,11,0,954.0,99.0,3.8,15.9,851.0,744.74,586.76
2018,4,1,11,15,957.0,99.0,3.9,15.95,866.5,777.16,609.89
2018,4,1,11,30,960.0,99.0,4.0,16.0,882.0,807.07,631.2
2018,4,1,11,45,961.0,100.0,4.1,16.05,890.5,833.78,650.22
2018,4,1,12,0,962.0,101.0,4.2,16.1,899.0,857.66,667.25
2018,4,1,12,15,962.5,101.0,4.3,16.1,899.5,877.21,681.45
2018,4,1,12,30,963.0,101.0,4.4,16.1,900.0,893.69,693.83
2018,4,1,12,45,962.0,100.0,4.5,16.1,892.5,904.79,702.53
2018,4,1,13,0,961.0,99.0,4.6,16.1,885.0,912.65,709.1
2018,4,1,13,15,943.5,105.0,4.7,15.95,864.5,910.49,709.12
2018,4,1,13,30,926.0,111.0,4.8,15.8,844.0,905.09,707.0
2018,4,1,13,45,902.5,117.0,4.85,15.7,814.5,891.52,698.64
2018,4,1,14,0,879.0,123.0,4.9,15.6,785.0,879.24,691.34
2018,4,1,14,15,887.0,113.5,4.95,15.35,759.0,866.03,683.83
2018,4,1,14,30,895.0,104.0,5.0,15.1,733.0,853.6,676.96
2018,4,1,14,45,860.5,107.5,5.05,14.85,687.0,821.89,655.91
2018,4,1,15,0,826.0,111.0,5.1,14.6,641.0,784.32,630.41
2018,4,1,15,15,842.0,99.5,5.1,14.6,609.0,767.74,619.69
2018,4,1,15,30,858.0,88.0,5.1,14.6,577.0,747.54,606.16
2018,4,1,15,45,835.5,85.5,5.05,13.95,529.0,706.34,577.76
2018,4,1,16,0,813.0,83.0,5.0,13.3,481.0,663.96,548.08
2018,4,1,16,15,784.5,79.0,4.95,12.9,430.0,615.05,511.0
2018,4,1,16,30,756.0,75.0,4.9,12.5,379.0,565.95,472.42
2018,4,1,16,45,711.0,70.0,4.85,12.1,324.5,506.22,424.08
2018,4,1,17,0,666.0,65.0,4.8,11.7,270.0,450.9,377.79
2018,4,1,17,15,581.0,59.0,4.75,11.25,214.0,374.28,312.5
2018,4,1,17,30,496.0,53.0,4.7,10.8,158.0,303.8,250.62
2018,4,1,17,45,402.5,44.5,4.7,10.35,114.0,233.6,187.83
2018,4,1,18,0,309.0,36.0,4.7,9.9,70.0,171.32,130.03
2018,4,1,18,15,190.5,23.0,4.65,9.65,40.5,98.2,35.32
2018,4,1,18,30,72.0,10.0,4.6,9.4,11.0,29.36,0.0
2018,4,1,18,45,36.0,5.0,4.55,9.2,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.1,8.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,2,5,45,3.0,3.0,3.65,8.55,3.0,0.0,0.0
2018,4,2,6,0,6.0,6.0,3.7,8.7,6.0,5.9,0.0
2018,4,2,6,15,29.0,21.5,3.85,8.85,24.0,18.94,0.0
2018,4,2,6,30,52.0,37.0,4.0,9.0,42.0,32.07,21.78
2018,4,2,6,45,70.5,56.5,4.1,9.2,68.0,47.9,37.12
2018,4,2,7,0,89.0,76.0,4.2,9.4,94.0,63.31,51.58
2018,4,2,7,15,110.5,96.5,4.25,9.65,125.5,78.99,66.0
2018,4,2,7,30,132.0,117.0,4.3,9.9,157.0,103.87,80.12
2018,4,2,7,45,263.0,125.5,4.3,10.15,223.5,129.18,94.15
2018,4,2,8,0,394.0,134.0,4.3,10.4,290.0,167.43,119.86
2018,4,2,8,15,457.0,142.5,4.3,10.75,346.5,209.86,153.93
2018,4,2,8,30,520.0,151.0,4.3,11.1,403.0,258.47,194.49
2018,4,2,8,45,652.0,131.0,4.3,11.45,479.0,308.52,235.43
2018,4,2,9,0,784.0,111.0,4.3,11.8,555.0,374.18,290.19
2018,4,2,9,15,819.0,108.0,4.25,12.15,602.5,424.1,333.77
2018,4,2,9,30,854.0,105.0,4.2,12.5,650.0,476.14,378.16
2018,4,2,9,45,881.5,100.0,4.15,12.85,691.0,527.35,420.88
2018,4,2,10,0,909.0,95.0,4.1,13.2,732.0,576.03,460.63
2018,4,2,10,15,917.0,96.5,4.05,13.5,763.0,619.79,495.66
2018,4,2,10,30,925.0,98.0,4.0,13.8,794.0,662.14,528.7
2018,4,2,10,45,930.0,99.5,3.95,14.15,818.0,700.94,558.16
2018,4,2,11,0,935.0,101.0,3.9,14.5,842.0,737.75,584.96
2018,4,2,11,15,939.0,102.0,3.85,14.75,858.5,771.21,608.0
2018,4,2,11,30,943.0,103.0,3.8,15.0,875.0,802.29,629.14
2018,4,2,11,45,945.0,103.0,3.8,15.25,883.5,828.35,646.78
2018,4,2,12,0,947.0,103.0,3.8,15.5,892.0,851.64,662.44
2018,4,2,12,15,947.0,103.0,3.8,15.6,892.0,870.45,675.32
2018,4,2,12,30,947.0,103.0,3.8,15.7,892.0,886.23,686.14
2018,4,2,12,45,946.0,102.0,3.85,15.85,884.5,897.07,693.74
2018,4,2,13,0,945.0,101.0,3.9,16.0,877.0,904.74,699.26
2018,4,2,13,15,941.0,101.0,3.85,15.95,861.5,907.67,701.57
2018,4,2,13,30,937.0,101.0,3.8,15.9,846.0,907.38,701.78
2018,4,2,13,45,932.0,99.5,3.8,15.9,823.0,901.47,698.35
2018,4,2,14,0,927.0,98.0,3.8,15.9,800.0,892.39,692.86
2018,4,2,14,15,911.5,99.5,3.75,15.8,767.0,874.63,681.33
2018,4,2,14,30,896.0,101.0,3.7,15.7,734.0,854.15,667.99
2018,4,2,14,45,863.0,106.0,3.65,15.6,690.0,825.09,648.53
2018,4,2,15,0,830.0,111.0,3.6,15.5,646.0,790.16,624.8
2018,4,2,15,15,848.5,97.5,3.6,15.5,613.5,773.19,614.16
2018,4,2,15,30,867.0,84.0,3.6,15.5,581.0,748.13,597.44
2018,4,2,15,45,842.5,82.5,3.55,15.45,532.5,710.51,571.23
2018,4,2,16,0,818.0,81.0,3.5,15.4,484.0,667.59,540.78
2018,4,2,16,15,784.5,79.0,3.5,15.05,432.5,617.39,504.01
2018,4,2,16,30,751.0,77.0,3.5,14.7,381.0,567.32,465.71
2018,4,2,16,45,702.0,73.5,3.45,14.4,327.5,509.5,419.82
2018,4,2,17,0,653.0,70.0,3.4,14.1,274.0,451.63,372.54
2018,4,2,17,15,517.5,68.5,3.45,13.4,211.5,354.93,292.73
2018,4,2,17,30,382.0,67.0,3.5,12.7,149.0,266.86,218.12
2018,4,2,17,45,281.0,53.0,3.5,12.05,104.5,192.81,153.91
2018,4,2,18,0,180.0,39.0,3.5,11.4,60.0,128.05,96.63
2018,4,2,18,15,118.5,24.5,3.4,11.15,35.5,78.42,33.09
2018,4,2,18,30,57.0,10.0,3.3,10.9,11.0,25.43,0.0
2018,4,2,18,45,28.5,5.0,3.2,10.7,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,3,5,45,17.0,4.5,2.7,6.85,4.5,0.0,0.0
2018,4,3,6,0,34.0,9.0,2.7,7.0,9.0,8.85,0.0
2018,4,3,6,15,173.5,24.5,2.7,7.45,41.5,19.41,2.03
2018,4,3,6,30,313.0,40.0,2.7,7.9,74.0,32.55,22.58
2018,4,3,6,45,406.5,50.5,2.7,8.4,119.5,38.79,29.21
2018,4,3,7,0,500.0,61.0,2.7,8.9,165.0,44.73,34.98
2018,4,3,7,15,548.5,70.5,2.65,9.25,214.0,49.7,39.66
2018,4,3,7,30,597.0,80.0,2.6,9.6,263.0,90.2,53.48
2018,4,3,7,45,663.5,82.5,2.55,10.0,320.5,131.72,78.79
2018,4,3,8,0,730.0,85.0,2.5,10.4,378.0,180.18,115.66
2018,4,3,8,15,746.5,92.0,2.4,10.8,425.5,228.65,157.96
2018,4,3,8,30,763.0,99.0,2.3,11.2,473.0,278.4,202.47
2018,4,3,8,45,784.5,102.5,2.25,11.55,519.5,330.9,249.07
2018,4,3,9,0,806.0,106.0,2.2,11.9,566.0,381.31,293.33
2018,4,3,9,15,760.5,129.0,2.1,12.2,589.0,420.23,328.1
2018,4,3,9,30,715.0,152.0,2.0,12.5,612.0,457.1,359.54
2018,4,3,9,45,763.0,145.5,1.9,12.8,661.5,508.71,400.94
2018,4,3,10,0,811.0,139.0,1.8,13.1,711.0,565.31,444.88
2018,4,3,10,15,811.5,146.5,1.75,13.3,739.5,606.96,476.65
2018,4,3,10,30,812.0,154.0,1.7,13.5,768.0,646.97,506.38
2018,4,3,10,45,776.0,177.5,1.7,13.7,779.0,674.93,526.34
2018,4,3,11,0,740.0,201.0,1.7,13.9,790.0,700.54,544.06
2018,4,3,11,15,785.5,183.0,1.65,14.05,819.5,741.37,573.74
2018,4,3,11,30,831.0,165.0,1.6,14.2,849.0,782.58,602.61
2018,4,3,11,45,830.5,167.5,1.6,14.35,857.0,807.29,618.72
2018,4,3,12,0,830.0,170.0,1.6,14.5,865.0,829.51,633.26
2018,4,3,12,15,789.5,192.0,1.65,14.5,853.0,836.91,638.58
2018,4,3,12,30,749.0,214.0,1.7,14.5,841.0,840.16,641.32
2018,4,3,12,45,798.5,185.5,1.75,14.55,848.5,863.23,657.71
2018,4,3,13,0,848.0,157.0,1.8,14.6,856.0,885.92,673.67
2018,4,3,13,15,798.5,176.5,1.9,14.55,825.0,869.97,664.15
2018,4,3,13,30,749.0,196.0,2.0,14.5,794.0,854.04,655.03
2018,4,3,13,45,810.5,161.0,2.1,14.4,791.5,868.96,667.42
2018,4,3,14,0,872.0,126.0,2.2,14.3,789.0,882.52,678.7
2018,4,3,14,15,857.0,126.5,2.3,14.2,756.5,864.89,668.46
2018,4,3,14,30,842.0,127.0,2.4,14.1,724.0,844.62,656.63
2018,4,3,14,45,837.5,121.0,2.45,13.95,689.5,823.45,643.85
2018,4,3,15,0,833.0,115.0,2.5,13.8,655.0,799.56,629.08
2018,4,3,15,15,821.0,111.0,2.5,13.8,614.0,769.44,609.05
2018,4,3,15,30,809.0,107.0,2.5,13.8,573.0,737.23,587.41
2018,4,3,15,45,782.0,103.5,2.55,13.35,524.0,692.79,557.71
2018,4,3,16,0,755.0,100.0,2.6,12.9,475.0,650.16,528.33
2018,4,3,16,15,723.5,95.5,2.65,12.5,424.5,600.56,491.86
2018,4,3,16,30,692.0,91.0,2.7,12.1,374.0,551.14,454.44
2018,4,3,16,45,650.0,84.0,2.75,11.75,321.0,493.18,408.94
2018,4,3,17,0,608.0,77.0,2.8,11.4,268.0,436.91,363.22
2018,4,3,17,15,543.5,69.5,2.8,10.95,217.0,370.71,307.74
2018,4,3,17,30,479.0,62.0,2.8,10.5,166.0,308.8,253.99
2018,4,3,17,45,384.5,51.5,2.8,10.0,120.5,235.87,189.89
2018,4,3,18,0,290.0,41.0,2.8,9.5,75.0,171.7,131.68
2018,4,3,18,15,174.0,27.0,2.8,9.35,44.5,100.6,49.94
2018,4,3,18,30,58.0,13.0,2.8,9.2,14.0,28.8,0.0
2018,4,3,18,45,29.0,6.5,2.8,9.05,7.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
