Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,7.55,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,7.8,4.0,3.93,0.0
2018,4,4,6,15,0.0,13.5,2.55,8.2,13.5,13.02,1.39
2018,4,4,6,30,0.0,23.0,2.6,8.6,23.0,22.2,13.72
2018,4,4,6,45,0.0,38.5,2.6,9.0,38.5,37.12,27.71
2018,4,4,7,0,0.0,54.0,2.6,9.4,54.0,51.46,41.02
2018,4,4,7,15,5.5,80.0,2.55,9.75,81.5,74.4,61.88
2018,4,4,7,30,11.0,106.0,2.5,10.1,109.0,98.33,78.83
2018,4,4,7,45,52.5,136.0,2.4,10.45,156.5,126.19,100.23
2018,4,4,8,0,94.0,166.0,2.3,10.8,204.0,162.16,128.06
2018,4,4,8,15,210.0,181.0,2.25,11.15,280.5,202.64,156.92
2018,4,4,8,30,326.0,196.0,2.2,11.5,357.0,254.6,196.44
2018,4,4,8,45,304.5,220.0,2.15,11.9,382.0,286.81,224.24
2018,4,4,9,0,283.0,244.0,2.1,12.3,407.0,316.88,249.56
2018,4,4,9,15,237.5,272.0,2.05,12.55,415.5,342.17,270.54
2018,4,4,9,30,192.0,300.0,2.0,12.8,424.0,359.1,284.01
2018,4,4,9,45,202.0,319.0,2.0,13.1,456.0,392.04,309.4
2018,4,4,10,0,212.0,338.0,2.0,13.4,488.0,425.67,334.86
2018,4,4,10,15,209.0,353.5,1.95,13.55,507.0,449.22,352.29
2018,4,4,10,30,206.0,369.0,1.9,13.7,526.0,472.25,369.08
2018,4,4,10,45,218.5,379.5,1.9,13.8,550.5,500.44,390.05
2018,4,4,11,0,231.0,390.0,1.9,13.9,575.0,529.06,411.11
2018,4,4,11,15,262.0,391.0,1.95,13.85,604.5,562.15,436.25
2018,4,4,11,30,293.0,392.0,2.0,13.8,634.0,597.29,462.74
2018,4,4,11,45,256.5,403.5,2.05,13.8,617.0,590.9,457.19
2018,4,4,12,0,220.0,415.0,2.1,13.8,600.0,580.58,449.01
2018,4,4,12,15,177.0,412.0,2.1,13.55,561.0,549.84,426.03
2018,4,4,12,30,134.0,409.0,2.1,13.3,522.0,516.98,401.32
2018,4,4,12,45,116.0,398.0,2.1,13.05,495.0,495.52,385.71
2018,4,4,13,0,98.0,387.0,2.1,12.8,468.0,468.36,365.7
2018,4,4,13,15,126.0,382.0,2.0,12.6,484.0,495.3,387.17
2018,4,4,13,30,154.0,377.0,1.9,12.4,500.0,517.25,404.55
2018,4,4,13,45,168.5,373.0,1.85,12.2,504.5,528.08,413.43
2018,4,4,14,0,183.0,369.0,1.8,12.0,509.0,538.23,421.92
2018,4,4,14,15,195.5,348.0,1.7,12.05,492.0,527.83,414.83
2018,4,4,14,30,208.0,327.0,1.6,12.1,475.0,516.2,407.0
2018,4,4,14,45,183.0,311.5,1.55,12.15,437.0,478.52,378.71
2018,4,4,15,0,158.0,296.0,1.5,12.2,399.0,440.92,350.41
2018,4,4,15,15,184.0,278.0,1.5,12.2,390.5,440.65,352.1
2018,4,4,15,30,210.0,260.0,1.5,12.2,382.0,438.48,352.04
2018,4,4,15,45,171.0,236.5,1.5,12.05,330.5,380.7,307.58
2018,4,4,16,0,132.0,213.0,1.5,11.9,279.0,324.43,263.74
2018,4,4,16,15,102.0,187.5,1.5,11.65,235.5,266.09,217.66
2018,4,4,16,30,72.0,162.0,1.5,11.4,192.0,217.08,178.08
2018,4,4,16,45,106.0,143.5,1.5,11.1,180.5,223.0,184.27
2018,4,4,17,0,140.0,125.0,1.5,10.8,169.0,218.69,181.31
2018,4,4,17,15,76.0,101.0,1.5,10.5,124.5,148.14,121.55
2018,4,4,17,30,12.0,77.0,1.5,10.2,80.0,84.94,67.33
2018,4,4,17,45,6.0,57.5,1.5,9.9,59.0,62.02,47.27
2018,4,4,18,0,0.0,38.0,1.5,9.6,38.0,39.12,26.97
2018,4,4,18,15,6.0,23.0,1.5,9.5,23.0,25.42,10.26
2018,4,4,18,30,12.0,8.0,1.5,9.4,8.0,11.21,0.0
2018,4,4,18,45,6.0,4.0,1.45,9.3,4.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,4.5,0.9,8.05,4.5,0.0,0.0
2018,4,5,6,0,9.0,9.0,0.9,8.2,9.0,8.85,0.0
2018,4,5,6,15,17.5,25.0,0.85,8.45,26.5,22.94,9.06
2018,4,5,6,30,26.0,41.0,0.8,8.7,44.0,37.07,26.88
2018,4,5,6,45,44.5,61.5,0.75,8.95,70.0,54.35,43.23
2018,4,5,7,0,63.0,82.0,0.7,9.2,96.0,71.29,58.94
2018,4,5,7,15,37.5,56.0,0.75,9.6,65.0,53.08,40.17
2018,4,5,7,30,12.0,30.0,0.8,10.0,34.0,29.96,20.04
2018,4,5,7,45,6.0,32.5,0.85,10.4,34.5,32.33,22.19
2018,4,5,8,0,0.0,35.0,0.9,10.8,35.0,33.79,23.59
2018,4,5,8,15,0.0,37.5,0.9,11.1,37.5,36.22,25.54
2018,4,5,8,30,0.0,40.0,0.9,11.4,40.0,38.64,27.47
2018,4,5,8,45,0.0,68.5,0.9,11.7,68.5,66.24,50.66
2018,4,5,9,0,0.0,97.0,0.9,12.0,97.0,93.73,73.31
2018,4,5,9,15,3.0,139.0,0.9,12.1,141.0,134.52,106.52
2018,4,5,9,30,6.0,181.0,0.9,12.2,185.0,175.42,139.18
2018,4,5,9,45,4.0,155.0,0.9,12.25,157.5,150.82,118.91
2018,4,5,10,0,2.0,129.0,0.9,12.3,130.0,125.5,98.25
2018,4,5,10,15,1.0,110.0,0.9,12.3,110.5,106.95,83.04
2018,4,5,10,30,0.0,91.0,0.9,12.3,91.0,88.14,67.57
2018,4,5,10,45,38.0,191.0,0.9,12.25,221.5,208.18,165.18
2018,4,5,11,0,76.0,291.0,0.9,12.2,352.0,330.94,260.59
2018,4,5,11,15,65.5,303.5,0.95,11.95,357.0,338.82,265.7
2018,4,5,11,30,55.0,316.0,1.0,11.7,362.0,346.07,271.11
2018,4,5,11,45,34.0,281.5,1.0,11.5,310.0,299.34,234.93
2018,4,5,12,0,13.0,247.0,1.0,11.3,258.0,249.66,196.2
2018,4,5,12,15,10.0,218.0,0.95,11.05,226.5,219.67,172.99
2018,4,5,12,30,7.0,189.0,0.9,10.8,195.0,189.34,149.18
2018,4,5,12,45,3.5,152.0,0.9,10.55,155.0,150.54,118.33
2018,4,5,13,0,0.0,115.0,0.9,10.3,115.0,111.56,86.88
2018,4,5,13,15,0.0,111.5,0.85,10.25,111.5,108.17,84.28
2018,4,5,13,30,0.0,108.0,0.8,10.2,108.0,104.76,81.58
2018,4,5,13,45,0.0,112.0,0.75,10.1,112.0,108.68,84.91
2018,4,5,14,0,0.0,116.0,0.7,10.0,116.0,112.61,88.26
2018,4,5,14,15,0.0,116.5,0.7,10.0,116.5,113.12,88.8
2018,4,5,14,30,0.0,117.0,0.7,10.0,117.0,113.64,89.39
2018,4,5,14,45,0.0,111.0,0.7,9.95,111.0,107.75,84.74
2018,4,5,15,0,0.0,105.0,0.7,9.9,105.0,101.85,80.09
2018,4,5,15,15,0.0,99.0,0.7,9.9,99.0,95.95,75.41
2018,4,5,15,30,0.0,93.0,0.7,9.9,93.0,90.03,70.71
2018,4,5,15,45,0.0,96.5,0.8,9.8,96.5,93.59,73.97
2018,4,5,16,0,0.0,100.0,0.9,9.7,100.0,97.27,77.34
2018,4,5,16,15,0.0,97.0,1.0,9.6,97.0,94.5,75.31
2018,4,5,16,30,0.0,94.0,1.1,9.5,94.0,91.84,73.36
2018,4,5,16,45,0.5,86.5,1.2,9.35,86.5,84.94,67.76
2018,4,5,17,0,1.0,79.0,1.3,9.2,79.0,78.1,62.09
2018,4,5,17,15,0.5,49.0,1.4,9.15,49.0,47.59,35.8
2018,4,5,17,30,0.0,19.0,1.5,9.1,19.0,18.32,10.31
2018,4,5,17,45,0.0,15.0,1.6,9.0,15.0,14.46,6.83
2018,4,5,18,0,0.0,11.0,1.7,8.9,11.0,10.6,3.27
2018,4,5,18,15,0.0,7.0,1.75,8.8,7.0,6.74,0.0
2018,4,5,18,30,0.0,3.0,1.8,8.7,3.0,2.95,0.0
2018,4,5,18,45,0.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.2,9.7,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.2,9.8,2.0,1.97,0.0
2018,4,6,6,15,0.0,5.0,3.25,9.9,5.0,4.82,0.0
2018,4,6,6,30,0.0,8.0,3.3,10.0,8.0,7.71,1.11
2018,4,6,6,45,0.0,10.0,3.3,10.15,10.0,9.64,3.02
2018,4,6,7,0,0.0,12.0,3.3,10.3,12.0,11.57,4.86
2018,4,6,7,15,0.0,12.0,3.25,10.45,12.0,11.57,4.41
2018,4,6,7,30,0.0,12.0,3.2,10.6,12.0,11.57,4.41
2018,4,6,7,45,0.0,14.5,3.15,10.75,14.5,13.99,6.48
2018,4,6,8,0,0.0,17.0,3.1,10.9,17.0,16.4,8.53
2018,4,6,8,15,0.0,20.5,3.1,11.0,20.5,19.79,11.39
2018,4,6,8,30,0.0,24.0,3.1,11.1,24.0,23.18,14.23
2018,4,6,8,45,0.0,28.0,3.1,11.2,28.0,27.05,17.46
2018,4,6,9,0,0.0,32.0,3.1,11.3,32.0,30.92,20.68
2018,4,6,9,15,0.0,41.0,3.1,11.4,41.0,39.64,27.96
2018,4,6,9,30,0.0,50.0,3.1,11.5,50.0,48.36,35.2
2018,4,6,9,45,0.0,55.0,3.1,11.6,55.0,53.21,39.15
2018,4,6,10,0,0.0,60.0,3.1,11.7,60.0,58.06,43.1
2018,4,6,10,15,0.0,70.0,3.1,11.8,70.0,67.76,51.07
2018,4,6,10,30,0.0,80.0,3.1,11.9,80.0,77.47,59.0
2018,4,6,10,45,0.0,69.0,3.15,12.0,69.0,66.82,50.07
2018,4,6,11,0,0.0,58.0,3.2,12.1,58.0,56.16,41.18
2018,4,6,11,15,0.0,59.5,3.2,12.2,59.5,57.62,42.34
2018,4,6,11,30,0.0,61.0,3.2,12.3,61.0,59.09,43.5
2018,4,6,11,45,0.0,83.0,3.2,12.35,83.0,80.43,61.06
2018,4,6,12,0,0.0,105.0,3.2,12.4,105.0,101.75,78.48
2018,4,6,12,15,0.0,106.5,3.15,12.4,106.5,103.23,79.65
2018,4,6,12,30,0.0,108.0,3.1,12.4,108.0,104.71,80.86
2018,4,6,12,45,0.0,115.0,3.0,12.35,115.0,111.54,86.47
2018,4,6,13,0,0.0,122.0,2.9,12.3,122.0,118.39,92.1
2018,4,6,13,15,1.0,128.0,2.8,12.25,129.0,125.15,97.71
2018,4,6,13,30,2.0,134.0,2.7,12.2,136.0,131.93,103.37
2018,4,6,13,45,1.0,120.0,2.6,12.1,121.0,117.38,91.59
2018,4,6,14,0,0.0,106.0,2.5,12.0,106.0,102.81,79.77
2018,4,6,14,15,0.0,111.0,2.4,11.95,111.0,107.72,83.96
2018,4,6,14,30,0.0,116.0,2.3,11.9,116.0,112.66,88.17
2018,4,6,14,45,10.5,148.0,2.25,11.85,155.0,153.15,121.99
2018,4,6,15,0,21.0,180.0,2.2,11.8,194.0,199.01,159.85
2018,4,6,15,15,14.0,165.0,2.2,11.8,174.0,173.2,138.87
2018,4,6,15,30,7.0,150.0,2.2,11.8,154.0,152.69,122.25
2018,4,6,15,45,7.5,142.0,2.2,11.65,146.0,145.17,116.54
2018,4,6,16,0,8.0,134.0,2.2,11.5,138.0,137.64,110.75
2018,4,6,16,15,13.0,130.5,2.2,11.45,136.5,137.84,111.47
2018,4,6,16,30,18.0,127.0,2.2,11.4,135.0,137.91,112.01
2018,4,6,16,45,18.5,113.5,2.2,11.3,120.5,124.37,100.96
2018,4,6,17,0,19.0,100.0,2.2,11.2,106.0,110.79,89.68
2018,4,6,17,15,10.0,83.5,2.25,11.15,86.5,88.93,70.95
2018,4,6,17,30,1.0,67.0,2.3,11.1,67.0,67.74,52.58
2018,4,6,17,45,0.5,50.0,2.3,11.05,50.0,50.23,37.2
2018,4,6,18,0,0.0,33.0,2.3,11.0,33.0,32.43,21.43
2018,4,6,18,15,0.0,20.0,2.3,10.95,20.0,19.31,7.78
2018,4,6,18,30,0.0,7.0,2.3,10.9,7.0,6.88,0.0
2018,4,6,18,45,0.0,3.5,2.35,10.85,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.5,2.0,10.1,3.5,0.0,0.0
2018,4,7,6,0,0.0,7.0,2.0,10.1,7.0,6.88,0.0
2018,4,7,6,15,0.0,22.0,2.1,10.2,22.0,21.14,10.25
2018,4,7,6,30,0.0,37.0,2.2,10.3,37.0,35.06,25.16
2018,4,7,6,45,5.0,58.5,2.25,10.4,59.5,54.18,42.93
2018,4,7,7,0,10.0,80.0,2.3,10.5,82.0,73.03,60.28
2018,4,7,7,15,7.0,70.0,2.4,10.65,71.5,66.65,51.85
2018,4,7,7,30,4.0,60.0,2.5,10.8,61.0,58.28,44.59
2018,4,7,7,45,5.0,72.5,2.6,11.0,74.5,70.68,55.0
2018,4,7,8,0,6.0,85.0,2.7,11.2,88.0,82.91,65.13
2018,4,7,8,15,12.5,112.0,2.75,11.4,118.5,109.75,87.26
2018,4,7,8,30,19.0,139.0,2.8,11.6,149.0,137.25,109.71
2018,4,7,8,45,13.0,137.0,2.85,11.75,144.0,135.01,107.67
2018,4,7,9,0,7.0,135.0,2.9,11.9,139.0,131.94,104.93
2018,4,7,9,15,6.5,151.5,2.9,12.0,155.5,147.72,117.62
2018,4,7,9,30,6.0,168.0,2.9,12.1,172.0,163.5,130.18
2018,4,7,9,45,13.5,206.0,2.85,12.2,215.5,203.39,162.18
2018,4,7,10,0,21.0,244.0,2.8,12.3,259.0,244.0,194.32
2018,4,7,10,15,14.0,217.5,2.8,12.35,227.5,216.58,171.97
2018,4,7,10,30,7.0,191.0,2.8,12.4,196.0,188.07,148.82
2018,4,7,10,45,9.0,204.5,2.8,12.5,211.5,202.78,160.49
2018,4,7,11,0,11.0,218.0,2.8,12.6,227.0,217.67,172.18
2018,4,7,11,15,16.0,236.0,2.75,12.65,249.5,239.24,189.22
2018,4,7,11,30,21.0,254.0,2.7,12.7,272.0,261.39,206.62
2018,4,7,11,45,57.5,294.5,2.65,12.7,343.5,330.69,261.75
2018,4,7,12,0,94.0,335.0,2.6,12.7,415.0,404.12,318.93
2018,4,7,12,15,100.0,355.0,2.55,12.75,440.0,432.7,340.26
2018,4,7,12,30,106.0,375.0,2.5,12.8,465.0,461.52,361.83
2018,4,7,12,45,114.5,355.5,2.5,12.85,452.0,453.24,356.03
2018,4,7,13,0,123.0,336.0,2.5,12.9,439.0,444.35,350.0
2018,4,7,13,15,145.5,360.5,2.55,12.85,480.0,491.72,386.69
2018,4,7,13,30,168.0,385.0,2.6,12.8,521.0,539.28,422.92
2018,4,7,13,45,197.5,367.5,2.65,12.75,523.0,549.22,431.86
2018,4,7,14,0,227.0,350.0,2.7,12.7,525.0,557.98,440.23
2018,4,7,14,15,454.5,262.0,2.75,12.6,595.5,674.76,535.04
2018,4,7,14,30,682.0,174.0,2.8,12.5,666.0,773.51,613.33
2018,4,7,14,45,666.0,173.5,2.85,12.35,634.0,751.31,598.07
2018,4,7,15,0,650.0,173.0,2.9,12.2,602.0,727.31,581.95
2018,4,7,15,15,667.5,157.0,2.9,12.2,573.0,711.5,572.01
2018,4,7,15,30,685.0,141.0,2.9,12.2,544.0,692.48,559.49
2018,4,7,15,45,558.0,153.5,2.95,11.85,464.5,594.87,485.24
2018,4,7,16,0,431.0,166.0,3.0,11.5,385.0,500.12,411.51
2018,4,7,16,15,428.0,153.0,2.95,11.3,352.0,470.85,389.75
2018,4,7,16,30,425.0,140.0,2.9,11.1,319.0,440.55,366.29
2018,4,7,16,45,437.0,122.0,2.9,10.85,285.0,412.6,344.48
2018,4,7,17,0,449.0,104.0,2.9,10.6,251.0,382.52,319.97
2018,4,7,17,15,359.5,93.5,2.8,10.35,198.0,306.63,255.94
2018,4,7,17,30,270.0,83.0,2.7,10.1,145.0,230.81,190.94
2018,4,7,17,45,175.5,64.0,2.6,9.8,100.0,157.58,127.4
2018,4,7,18,0,81.0,45.0,2.5,9.5,55.0,86.68,66.04
2018,4,7,18,15,44.5,27.5,2.4,9.4,32.5,50.52,30.19
2018,4,7,18,30,8.0,10.0,2.3,9.3,10.0,12.12,0.0
2018,4,7,18,45,4.0,5.0,2.25,9.2,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,8,5,45,13.0,7.0,2.15,7.2,7.5,0.0,0.0
2018,4,8,6,0,26.0,14.0,2.2,7.5,15.0,13.76,0.0
2018,4,8,6,15,93.5,31.0,2.25,7.85,42.0,25.69,14.7
2018,4,8,6,30,161.0,48.0,2.3,8.2,69.0,39.04,29.02
2018,4,8,6,45,219.0,64.0,2.3,8.55,107.0,51.19,40.63
2018,4,8,7,0,277.0,80.0,2.3,8.9,145.0,58.39,47.49
2018,4,8,7,15,409.5,88.5,2.35,9.15,210.5,75.52,52.25
2018,4,8,7,30,542.0,97.0,2.4,9.4,276.0,116.19,73.46
2018,4,8,7,45,609.0,101.0,2.4,9.6,334.0,157.48,102.05
2018,4,8,8,0,676.0,105.0,2.4,9.8,392.0,205.84,140.59
2018,4,8,8,15,708.0,110.0,2.4,10.15,443.0,253.66,182.29
2018,4,8,8,30,740.0,115.0,2.4,10.5,494.0,304.37,227.11
2018,4,8,8,45,710.0,132.5,2.4,10.8,523.5,348.09,267.43
2018,4,8,9,0,680.0,150.0,2.4,11.1,553.0,388.35,303.65
2018,4,8,9,15,525.0,209.0,2.4,11.4,533.5,408.66,323.3
2018,4,8,9,30,370.0,268.0,2.4,11.7,514.0,416.57,330.8
2018,4,8,9,45,525.5,229.5,2.4,12.0,599.5,479.07,380.86
2018,4,8,10,0,681.0,191.0,2.4,12.3,685.0,555.62,441.22
2018,4,8,10,15,757.0,169.5,2.45,12.5,740.0,611.09,484.67
2018,4,8,10,30,833.0,148.0,2.5,12.7,795.0,672.11,531.71
2018,4,8,10,45,868.5,137.0,2.5,12.95,829.0,716.95,565.3
2018,4,8,11,0,904.0,126.0,2.5,13.2,863.0,762.39,598.1
2018,4,8,11,15,907.5,126.5,2.55,13.35,878.5,793.92,619.8
2018,4,8,11,30,911.0,127.0,2.6,13.5,894.0,823.13,639.89
2018,4,8,11,45,912.0,128.5,2.6,13.7,902.0,848.86,657.01
2018,4,8,12,0,913.0,130.0,2.6,13.9,910.0,871.92,672.26
2018,4,8,12,15,914.5,129.0,2.65,14.0,910.5,890.19,684.86
2018,4,8,12,30,916.0,128.0,2.7,14.1,911.0,905.59,695.59
2018,4,8,12,45,916.5,126.0,2.8,14.2,903.0,916.18,703.51
2018,4,8,13,0,917.0,124.0,2.9,14.3,895.0,923.71,709.48
2018,4,8,13,15,911.5,124.0,2.95,14.35,878.5,924.94,710.98
2018,4,8,13,30,906.0,124.0,3.0,14.4,862.0,923.05,710.5
2018,4,8,13,45,897.5,123.0,3.05,14.4,837.0,914.44,705.64
2018,4,8,14,0,889.0,122.0,3.1,14.4,812.0,902.82,698.83
2018,4,8,14,15,877.5,121.0,3.2,14.3,780.0,885.74,688.86
2018,4,8,14,30,866.0,120.0,3.3,14.2,748.0,870.57,680.3
2018,4,8,14,45,851.0,119.0,3.4,14.15,710.0,845.39,664.42
2018,4,8,15,0,836.0,118.0,3.5,14.1,672.0,817.88,646.84
2018,4,8,15,15,819.0,115.0,3.5,14.1,629.0,784.49,624.21
2018,4,8,15,30,802.0,112.0,3.5,14.1,586.0,749.26,600.09
2018,4,8,15,45,774.5,110.0,3.65,13.65,538.0,705.75,571.07
2018,4,8,16,0,747.0,108.0,3.8,13.2,490.0,664.45,542.84
2018,4,8,16,15,709.0,105.0,3.8,12.85,438.0,611.87,503.35
2018,4,8,16,30,671.0,102.0,3.8,12.5,386.0,559.93,463.39
2018,4,8,16,45,622.5,97.0,3.85,12.1,333.5,500.38,416.4
2018,4,8,17,0,574.0,92.0,3.9,11.7,281.0,442.95,369.68
2018,4,8,17,15,508.0,83.5,3.8,11.3,229.5,375.09,312.76
2018,4,8,17,30,442.0,75.0,3.7,10.9,178.0,310.86,257.27
2018,4,8,17,45,347.0,63.0,3.65,10.5,131.0,237.46,192.99
2018,4,8,18,0,252.0,51.0,3.6,10.1,84.0,172.76,135.22
2018,4,8,18,15,150.5,33.0,3.5,9.8,50.5,106.21,70.39
2018,4,8,18,30,49.0,15.0,3.4,9.5,17.0,28.91,0.0
2018,4,8,18,45,24.5,7.5,3.3,9.25,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,5,45,14.0,7.5,1.05,9.85,8.0,0.0,0.0
2018,4,9,6,0,28.0,15.0,1.0,10.1,16.0,14.74,0.0
2018,4,9,6,15,74.0,32.0,0.85,10.65,41.0,26.5,15.82
2018,4,9,6,30,120.0,49.0,0.7,11.2,66.0,39.8,29.48
2018,4,9,6,45,158.0,68.0,0.55,11.8,100.0,54.11,42.8
2018,4,9,7,0,196.0,87.0,0.4,12.4,134.0,67.88,55.33
2018,4,9,7,15,240.5,105.0,0.4,12.65,176.5,90.27,66.39
2018,4,9,7,30,285.0,123.0,0.4,12.9,219.0,123.33,87.67
2018,4,9,7,45,289.0,145.0,0.45,13.15,256.0,158.8,114.98
2018,4,9,8,0,293.0,167.0,0.5,13.4,293.0,194.88,144.29
2018,4,9,8,15,294.5,189.5,0.55,13.85,329.0,231.29,174.32
2018,4,9,8,30,296.0,212.0,0.6,14.3,365.0,267.91,204.36
2018,4,9,8,45,245.0,240.0,0.65,14.7,374.5,291.54,224.84
2018,4,9,9,0,194.0,268.0,0.7,15.1,384.0,314.27,243.56
2018,4,9,9,15,367.5,244.0,0.7,15.5,483.0,376.91,290.67
2018,4,9,9,30,541.0,220.0,0.7,15.9,582.0,454.83,349.34
2018,4,9,9,45,697.5,177.0,0.75,16.3,669.5,523.62,401.48
2018,4,9,10,0,854.0,134.0,0.8,16.7,757.0,606.37,463.13
2018,4,9,10,15,865.5,135.0,0.75,16.95,788.5,649.98,493.83
2018,4,9,10,30,877.0,136.0,0.7,17.2,820.0,692.61,523.29
2018,4,9,10,45,886.5,135.5,0.6,17.45,844.5,731.25,548.47
2018,4,9,11,0,896.0,135.0,0.5,17.7,869.0,768.61,571.4
2018,4,9,11,15,892.5,139.0,0.45,17.85,881.5,797.99,588.68
2018,4,9,11,30,889.0,143.0,0.4,18.0,894.0,824.74,604.14
2018,4,9,11,45,831.0,175.0,0.3,18.1,882.0,834.14,607.5
2018,4,9,12,0,773.0,207.0,0.2,18.2,870.0,838.79,608.22
2018,4,9,12,15,674.5,259.0,0.25,18.3,837.5,824.39,597.59
2018,4,9,12,30,576.0,311.0,0.3,18.4,805.0,804.7,583.22
2018,4,9,12,45,617.0,285.0,0.35,18.55,809.5,824.78,598.68
2018,4,9,13,0,658.0,259.0,0.4,18.7,814.0,843.31,612.57
2018,4,9,13,15,472.5,318.0,0.45,18.65,713.0,745.85,545.62
2018,4,9,13,30,287.0,377.0,0.5,18.6,612.0,642.38,473.74
2018,4,9,13,45,302.5,357.5,0.6,18.6,599.0,638.41,474.76
2018,4,9,14,0,318.0,338.0,0.7,18.6,586.0,632.9,473.45
2018,4,9,14,15,452.5,283.0,0.8,18.45,620.5,697.84,524.1
2018,4,9,14,30,587.0,228.0,0.9,18.3,655.0,751.02,565.63
2018,4,9,14,45,572.0,220.0,0.95,18.1,619.0,723.15,547.73
2018,4,9,15,0,557.0,212.0,1.0,17.9,583.0,693.75,529.5
2018,4,9,15,15,455.5,226.5,1.0,17.9,517.0,618.72,475.79
2018,4,9,15,30,354.0,241.0,1.0,17.9,451.0,539.03,418.02
2018,4,9,15,45,295.5,229.5,1.25,17.25,395.5,475.42,374.18
2018,4,9,16,0,237.0,218.0,1.5,16.6,340.0,414.32,330.0
2018,4,9,16,15,230.0,194.5,1.65,16.05,303.0,377.43,303.78
2018,4,9,16,30,223.0,171.0,1.8,15.5,266.0,340.14,276.23
2018,4,9,16,45,322.0,137.0,1.9,14.95,254.5,354.26,290.36
2018,4,9,17,0,421.0,103.0,2.0,14.4,243.0,367.81,302.58
2018,4,9,17,15,395.0,87.5,2.0,13.8,201.0,319.86,263.07
2018,4,9,17,30,369.0,72.0,2.0,13.2,159.0,273.3,223.49
2018,4,9,17,45,312.0,58.5,2.0,12.65,119.0,217.45,174.85
2018,4,9,18,0,255.0,45.0,2.0,12.1,79.0,166.66,129.31
2018,4,9,18,15,164.5,30.0,1.9,11.9,48.5,107.77,72.41
2018,4,9,18,30,74.0,15.0,1.8,11.7,18.0,36.32,0.0
2018,4,9,18,45,37.0,7.5,1.65,11.45,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,9.55,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,0.7,9.7,3.0,2.89,0.0
2018,4,10,6,15,0.0,4.5,0.7,9.85,4.5,4.33,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.0,6.0,5.78,0.0
2018,4,10,6,45,0.0,7.5,0.75,10.2,7.5,7.23,0.9
2018,4,10,7,0,0.0,9.0,0.8,10.4,9.0,8.67,2.27
2018,4,10,7,15,0.0,11.5,0.85,10.45,11.5,11.09,4.03
2018,4,10,7,30,0.0,14.0,0.9,10.5,14.0,13.5,6.12
2018,4,10,7,45,0.0,16.5,0.95,10.6,16.5,15.92,8.19
2018,4,10,8,0,0.0,19.0,1.0,10.7,19.0,18.34,10.23
2018,4,10,8,15,0.0,22.5,1.05,10.8,22.5,21.72,13.08
2018,4,10,8,30,0.0,26.0,1.1,10.9,26.0,25.11,15.92
2018,4,10,8,45,0.0,30.5,1.15,11.0,30.5,29.47,19.55
2018,4,10,9,0,0.0,35.0,1.2,11.1,35.0,33.83,23.17
2018,4,10,9,15,0.0,39.0,1.25,11.2,39.0,37.7,26.35
2018,4,10,9,30,0.0,43.0,1.3,11.3,43.0,41.58,29.52
2018,4,10,9,45,2.0,96.5,1.3,11.4,98.0,94.46,73.5
2018,4,10,10,0,4.0,150.0,1.3,11.5,153.0,146.66,115.94
2018,4,10,10,15,4.0,158.5,1.35,11.55,161.5,155.06,122.39
2018,4,10,10,30,4.0,167.0,1.4,11.6,170.0,163.47,128.97
2018,4,10,10,45,6.0,183.0,1.45,11.65,188.0,180.43,142.45
2018,4,10,11,0,8.0,199.0,1.5,11.7,206.0,197.58,155.99
2018,4,10,11,15,11.5,228.5,1.55,11.7,238.5,228.95,180.8
2018,4,10,11,30,15.0,258.0,1.6,11.7,271.0,260.67,205.62
2018,4,10,11,45,24.0,303.0,1.65,11.75,323.5,312.92,246.26
2018,4,10,12,0,33.0,348.0,1.7,11.8,376.0,365.88,286.79
2018,4,10,12,15,34.5,353.0,1.8,11.8,382.5,374.34,293.2
2018,4,10,12,30,36.0,358.0,1.9,11.8,389.0,382.82,299.91
2018,4,10,12,45,45.0,368.5,1.95,11.8,407.0,403.29,315.93
2018,4,10,13,0,54.0,379.0,2.0,11.8,425.0,424.01,332.06
2018,4,10,13,15,60.0,379.0,2.1,11.85,429.0,431.58,338.31
2018,4,10,13,30,66.0,379.0,2.2,11.9,433.0,439.05,344.61
2018,4,10,13,45,83.0,370.5,2.3,11.95,436.5,447.18,351.97
2018,4,10,14,0,100.0,362.0,2.4,12.0,440.0,454.87,359.05
2018,4,10,14,15,228.0,332.0,2.5,12.1,501.0,542.44,430.26
2018,4,10,14,30,356.0,302.0,2.6,12.2,562.0,626.9,497.35
2018,4,10,14,45,342.0,284.0,2.7,12.25,523.5,592.89,472.47
2018,4,10,15,0,328.0,266.0,2.8,12.3,485.0,557.96,447.4
2018,4,10,15,15,506.5,199.5,2.8,12.3,513.5,631.37,508.94
2018,4,10,15,30,685.0,133.0,2.8,12.3,542.0,689.44,556.96
2018,4,10,15,45,755.5,111.5,3.0,12.15,529.5,700.21,567.5
2018,4,10,16,0,826.0,90.0,3.2,12.0,517.0,702.11,571.84
2018,4,10,16,15,800.5,86.5,3.2,11.75,466.0,654.45,537.56
2018,4,10,16,30,775.0,83.0,3.2,11.5,415.0,606.38,501.07
2018,4,10,16,45,735.0,79.0,3.15,11.25,361.5,551.47,457.79
2018,4,10,17,0,695.0,75.0,3.1,11.0,308.0,495.6,412.49
2018,4,10,17,15,630.0,70.0,3.0,10.55,253.5,427.15,355.6
2018,4,10,17,30,565.0,65.0,2.9,10.1,199.0,362.87,300.28
2018,4,10,17,45,468.0,56.0,2.8,9.7,148.5,284.77,232.04
2018,4,10,18,0,371.0,47.0,2.7,9.3,98.0,214.51,169.07
2018,4,10,18,15,239.0,33.0,2.65,9.0,60.5,138.07,96.57
2018,4,10,18,30,107.0,19.0,2.6,8.7,23.0,50.15,0.0
2018,4,10,18,45,53.5,9.5,2.5,8.45,11.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,5,45,6.5,7.5,2.4,8.35,8.0,7.37,0.0
2018,4,11,6,0,13.0,15.0,2.4,8.4,16.0,14.32,0.0
2018,4,11,6,15,43.0,31.5,2.35,8.6,37.5,27.74,17.81
2018,4,11,6,30,73.0,48.0,2.3,8.8,59.0,41.48,31.4
2018,4,11,6,45,65.0,62.0,2.3,8.95,74.5,53.04,42.38
2018,4,11,7,0,57.0,76.0,2.3,9.1,90.0,68.13,56.32
2018,4,11,7,15,171.5,95.0,2.2,9.2,151.5,82.93,61.74
2018,4,11,7,30,286.0,114.0,2.1,9.3,213.0,119.74,85.63
2018,4,11,7,45,187.0,130.5,2.0,9.35,199.5,135.85,102.5
2018,4,11,8,0,88.0,147.0,1.9,9.4,186.0,146.63,115.86
2018,4,11,8,15,57.0,150.5,1.9,9.45,177.0,152.33,121.84
2018,4,11,8,30,26.0,154.0,1.9,9.5,168.0,150.38,121.01
2018,4,11,8,45,68.0,210.0,1.9,9.5,250.5,215.95,174.02
2018,4,11,9,0,110.0,266.0,1.9,9.5,333.0,285.59,229.52
2018,4,11,9,15,97.5,280.5,2.05,9.5,343.0,300.16,241.15
2018,4,11,9,30,85.0,295.0,2.2,9.5,353.0,313.44,251.72
2018,4,11,9,45,146.0,322.0,2.3,9.5,427.5,372.31,298.54
2018,4,11,10,0,207.0,349.0,2.4,9.5,502.0,440.05,351.73
2018,4,11,10,15,180.5,361.0,2.45,9.45,498.0,445.68,355.55
2018,4,11,10,30,154.0,373.0,2.5,9.4,494.0,448.97,357.68
2018,4,11,10,45,190.5,386.5,2.6,9.35,541.0,494.74,393.62
2018,4,11,11,0,227.0,400.0,2.7,9.3,588.0,542.72,430.78
2018,4,11,11,15,227.5,410.0,2.8,9.3,601.0,562.33,445.51
2018,4,11,11,30,228.0,420.0,2.9,9.3,614.0,581.5,460.02
2018,4,11,11,45,284.0,401.5,2.95,9.25,645.5,618.44,489.57
2018,4,11,12,0,340.0,383.0,3.0,9.2,677.0,656.36,519.66
2018,4,11,12,15,345.0,386.0,3.1,9.25,684.0,673.17,532.4
2018,4,11,12,30,350.0,389.0,3.2,9.3,691.0,689.09,544.63
2018,4,11,12,45,198.5,365.5,3.3,9.3,536.5,537.81,428.27
2018,4,11,13,0,47.0,342.0,3.4,9.3,382.0,380.77,303.51
2018,4,11,13,15,28.0,272.5,3.5,9.25,296.0,295.58,236.95
2018,4,11,13,30,9.0,203.0,3.6,9.2,210.0,206.06,165.0
2018,4,11,13,45,9.0,203.0,3.7,9.2,210.0,206.29,165.58
2018,4,11,14,0,9.0,203.0,3.8,9.2,210.0,206.52,166.0
2018,4,11,14,15,7.5,194.5,3.8,9.2,200.0,196.95,158.39
2018,4,11,14,30,6.0,186.0,3.8,9.2,190.0,187.37,150.79
2018,4,11,14,45,4.0,164.0,3.85,9.2,166.5,163.82,131.69
2018,4,11,15,0,2.0,142.0,3.9,9.2,143.0,140.28,112.47
2018,4,11,15,15,2.5,132.0,3.9,9.2,133.5,130.79,104.92
2018,4,11,15,30,3.0,122.0,3.9,9.2,124.0,121.27,97.28
2018,4,11,15,45,7.5,123.5,4.1,9.15,127.5,126.3,102.01
2018,4,11,16,0,12.0,125.0,4.3,9.1,131.0,131.19,106.64
2018,4,11,16,15,84.5,143.5,4.4,8.95,180.5,212.68,177.72
2018,4,11,16,30,157.0,162.0,4.5,8.8,230.0,279.87,235.72
2018,4,11,16,45,203.5,140.0,4.55,8.65,216.5,286.91,242.75
2018,4,11,17,0,250.0,118.0,4.6,8.5,203.0,281.65,239.05
2018,4,11,17,15,188.0,95.0,4.6,8.3,152.5,213.16,180.0
2018,4,11,17,30,126.0,72.0,4.6,8.1,102.0,149.16,124.08
2018,4,11,17,45,135.0,61.0,4.6,7.95,86.0,136.63,111.73
2018,4,11,18,0,144.0,50.0,4.6,7.8,70.0,123.74,97.87
2018,4,11,18,15,86.5,33.0,4.55,7.7,43.5,78.97,55.22
2018,4,11,18,30,29.0,16.0,4.5,7.6,17.0,24.33,0.0
2018,4,11,18,45,14.5,8.0,4.45,7.45,8.5,7.86,0.0
2018,4,11,19,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,6.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,4.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,4.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,12,5,45,60.5,11.5,2.85,5.15,15.0,11.3,0.0
2018,4,12,6,0,121.0,23.0,2.8,5.4,30.0,18.26,0.0
2018,4,12,6,15,241.5,37.5,2.8,5.75,68.5,29.12,19.51
2018,4,12,6,30,362.0,52.0,2.8,6.1,107.0,39.43,29.97
2018,4,12,6,45,395.5,64.5,2.8,6.45,146.0,47.58,37.88
2018,4,12,7,0,429.0,77.0,2.8,6.8,185.0,55.29,45.14
2018,4,12,7,15,352.5,83.0,2.8,7.05,185.0,77.36,51.86
2018,4,12,7,30,276.0,89.0,2.8,7.3,185.0,95.04,65.3
2018,4,12,7,45,142.0,96.0,2.8,7.6,146.0,102.32,76.68
2018,4,12,8,0,8.0,103.0,2.8,7.9,107.0,100.06,80.42
2018,4,12,8,15,266.0,129.5,2.75,8.1,270.5,179.03,138.3
2018,4,12,8,30,524.0,156.0,2.7,8.3,434.0,289.63,224.56
2018,4,12,8,45,656.0,140.5,2.6,8.5,519.5,349.24,273.53
2018,4,12,9,0,788.0,125.0,2.5,8.7,605.0,424.78,335.79
2018,4,12,9,15,597.5,178.0,2.45,8.9,556.5,422.67,338.12
2018,4,12,9,30,407.0,231.0,2.4,9.1,508.0,405.82,326.46
2018,4,12,9,45,311.5,266.5,2.35,9.25,485.0,409.48,329.45
2018,4,12,10,0,216.0,302.0,2.3,9.4,462.0,401.51,322.21
2018,4,12,10,15,339.5,304.5,2.35,9.55,567.5,491.41,393.59
2018,4,12,10,30,463.0,307.0,2.4,9.7,673.0,588.52,468.69
2018,4,12,10,45,574.5,270.5,2.45,9.8,738.0,651.42,517.75
2018,4,12,11,0,686.0,234.0,2.5,9.9,803.0,719.38,570.23
2018,4,12,11,15,767.5,200.0,2.6,9.95,847.5,771.93,610.87
2018,4,12,11,30,849.0,166.0,2.7,10.0,892.0,826.31,650.85
2018,4,12,11,45,848.0,168.0,2.8,10.05,898.5,849.99,667.62
2018,4,12,12,0,847.0,170.0,2.9,10.1,905.0,871.12,682.9
2018,4,12,12,15,848.5,170.0,3.0,10.1,906.0,889.76,696.63
2018,4,12,12,30,850.0,170.0,3.1,10.1,907.0,905.75,708.59
2018,4,12,12,45,860.5,163.5,3.15,10.1,903.5,920.32,719.33
2018,4,12,13,0,871.0,157.0,3.2,10.1,900.0,932.1,728.22
2018,4,12,13,15,869.0,154.0,3.25,10.1,884.0,933.47,729.91
2018,4,12,13,30,867.0,151.0,3.3,10.1,868.0,931.79,729.69
2018,4,12,13,45,863.5,148.0,3.35,10.15,845.0,925.76,726.39
2018,4,12,14,0,860.0,145.0,3.4,10.2,822.0,916.72,721.11
2018,4,12,14,15,853.0,142.5,3.45,10.15,792.5,902.21,712.31
2018,4,12,14,30,846.0,140.0,3.5,10.1,763.0,884.91,701.61
2018,4,12,14,45,834.5,136.5,3.55,10.05,725.5,860.06,685.47
2018,4,12,15,0,823.0,133.0,3.6,10.0,688.0,832.79,667.56
2018,4,12,15,15,805.5,129.5,3.6,10.0,644.5,798.46,643.96
2018,4,12,15,30,788.0,126.0,3.6,10.0,601.0,765.39,621.18
2018,4,12,15,45,768.5,121.0,3.6,9.8,554.0,724.76,592.9
2018,4,12,16,0,749.0,116.0,3.6,9.6,507.0,682.98,563.19
2018,4,12,16,15,723.5,110.0,3.55,9.4,457.0,635.05,526.96
2018,4,12,16,30,698.0,104.0,3.5,9.2,407.0,586.89,489.72
2018,4,12,16,45,660.0,97.0,3.45,9.0,354.5,529.99,444.45
2018,4,12,17,0,622.0,90.0,3.4,8.8,302.0,474.43,398.98
2018,4,12,17,15,563.5,81.5,3.35,8.5,249.0,407.97,343.21
2018,4,12,17,30,505.0,73.0,3.3,8.2,196.0,345.23,288.81
2018,4,12,17,45,418.5,62.0,3.2,7.9,147.5,271.61,223.85
2018,4,12,18,0,332.0,51.0,3.1,7.6,99.0,206.18,164.68
2018,4,12,18,15,213.5,36.0,3.05,7.35,62.0,133.85,97.23
2018,4,12,18,30,95.0,21.0,3.0,7.1,25.0,61.17,0.0
2018,4,12,18,45,47.5,10.5,2.95,6.9,12.5,22.4,0.0
2018,4,12,19,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,45,74.0,12.5,2.4,5.1,17.0,12.29,0.0
2018,4,13,6,0,148.0,25.0,2.4,5.5,34.0,19.86,1.53
2018,4,13,6,15,225.5,38.0,2.45,6.05,66.5,29.38,19.95
2018,4,13,6,30,303.0,51.0,2.5,6.6,99.0,38.41,29.07
2018,4,13,6,45,391.5,63.0,2.5,7.15,148.5,46.21,36.57
2018,4,13,7,0,480.0,75.0,2.5,7.7,198.0,53.56,43.42
2018,4,13,7,15,570.0,77.5,2.55,8.3,256.0,84.49,50.41
2018,4,13,7,30,660.0,80.0,2.6,8.9,314.0,126.47,75.07
2018,4,13,7,45,696.5,85.5,2.6,9.5,366.5,172.18,110.69
2018,4,13,8,0,733.0,91.0,2.6,10.1,419.0,221.55,152.74
2018,4,13,8,15,759.5,95.5,2.6,10.6,469.5,274.28,199.42
2018,4,13,8,30,786.0,100.0,2.6,11.1,520.0,325.67,245.15
2018,4,13,8,45,805.5,104.0,2.6,11.6,567.0,376.13,289.73
2018,4,13,9,0,825.0,108.0,2.6,12.1,614.0,427.66,334.15
2018,4,13,9,15,842.5,109.0,2.55,12.4,656.0,476.4,375.45
2018,4,13,9,30,860.0,110.0,2.5,12.7,698.0,525.53,415.85
2018,4,13,9,45,874.5,109.5,2.5,13.05,735.0,574.53,455.03
2018,4,13,10,0,889.0,109.0,2.5,13.4,772.0,620.05,490.62
2018,4,13,10,15,896.5,111.5,2.5,13.7,802.5,663.3,523.58
2018,4,13,10,30,904.0,114.0,2.5,14.0,833.0,705.14,554.71
2018,4,13,10,45,909.0,116.0,2.5,14.25,856.0,743.19,582.05
2018,4,13,11,0,914.0,118.0,2.5,14.5,879.0,779.3,606.48
2018,4,13,11,15,880.0,139.5,2.55,14.7,883.0,802.12,621.77
2018,4,13,11,30,846.0,161.0,2.6,14.9,887.0,822.14,635.21
2018,4,13,11,45,770.0,206.5,2.65,15.1,871.5,827.66,638.52
2018,4,13,12,0,694.0,252.0,2.7,15.3,856.0,827.83,636.78
2018,4,13,12,15,749.5,220.5,2.75,15.4,872.5,859.72,660.7
2018,4,13,12,30,805.0,189.0,2.8,15.5,889.0,888.44,680.58
2018,4,13,12,45,856.5,157.0,2.85,15.6,895.5,913.03,697.64
2018,4,13,13,0,908.0,125.0,2.9,15.7,902.0,931.38,710.5
2018,4,13,13,15,857.5,148.0,3.0,15.65,871.0,919.76,703.68
2018,4,13,13,30,807.0,171.0,3.1,15.6,840.0,901.6,692.63
2018,4,13,13,45,797.5,169.5,3.15,15.6,815.5,892.0,687.15
2018,4,13,14,0,788.0,168.0,3.2,15.6,791.0,879.67,679.76
2018,4,13,14,15,752.0,175.0,3.25,15.45,751.0,853.88,663.33
2018,4,13,14,30,716.0,182.0,3.3,15.3,711.0,823.3,643.48
2018,4,13,14,45,756.5,154.5,3.35,15.15,689.0,818.78,642.34
2018,4,13,15,0,797.0,127.0,3.4,15.0,667.0,807.08,635.93
2018,4,13,15,15,789.0,120.5,3.4,15.0,627.0,777.62,616.08
2018,4,13,15,30,781.0,114.0,3.4,15.0,587.0,745.98,594.66
2018,4,13,15,45,762.0,108.0,3.45,14.45,539.5,704.61,567.17
2018,4,13,16,0,743.0,102.0,3.5,13.9,492.0,664.58,540.24
2018,4,13,16,15,701.5,99.0,3.55,13.55,438.0,609.17,499.47
2018,4,13,16,30,660.0,96.0,3.6,13.2,384.0,554.72,457.97
2018,4,13,16,45,630.0,89.5,3.6,12.85,336.5,504.7,418.87
2018,4,13,17,0,600.0,83.0,3.6,12.5,289.0,455.5,379.16
2018,4,13,17,15,554.0,73.0,3.55,12.05,238.5,394.89,328.9
2018,4,13,17,30,508.0,63.0,3.5,11.6,188.0,337.13,279.3
2018,4,13,17,45,445.5,55.0,3.5,11.2,145.5,277.47,226.47
2018,4,13,18,0,383.0,47.0,3.5,10.8,103.0,222.59,176.24
2018,4,13,18,15,257.5,34.5,3.45,10.55,65.5,147.37,107.1
2018,4,13,18,30,132.0,22.0,3.4,10.3,28.0,74.3,0.0
2018,4,13,18,45,66.0,11.0,3.35,10.05,14.0,27.74,0.0
2018,4,13,19,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,14,5,45,77.0,13.0,2.8,7.25,18.0,12.78,0.0
2018,4,14,6,0,154.0,26.0,2.8,7.6,36.0,20.59,4.77
2018,4,14,6,15,275.5,39.5,2.75,8.05,76.5,30.5,20.92
2018,4,14,6,30,397.0,53.0,2.7,8.5,117.0,41.02,31.22
2018,4,14,6,45,479.5,61.5,2.7,8.95,167.0,44.95,35.2
2018,4,14,7,0,562.0,70.0,2.7,9.4,217.0,50.36,40.24
2018,4,14,7,15,616.5,76.5,2.6,9.95,270.0,88.91,51.36
2018,4,14,7,30,671.0,83.0,2.5,10.5,323.0,133.32,79.6
2018,4,14,7,45,709.5,87.5,2.45,11.05,376.0,179.19,115.41
2018,4,14,8,0,748.0,92.0,2.4,11.6,429.0,228.91,157.62
2018,4,14,8,15,776.0,95.5,2.35,12.2,480.0,281.98,204.21
2018,4,14,8,30,804.0,99.0,2.3,12.8,531.0,333.83,249.81
2018,4,14,8,45,825.5,101.5,2.25,13.45,579.0,384.57,293.94
2018,4,14,9,0,847.0,104.0,2.2,14.1,627.0,436.54,337.91
