Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,9,0,10.0,202.0,1.2,13.7,209.0,196.11,155.0
2018,4,24,9,15,13.5,222.5,1.3,13.9,232.0,217.81,171.7
2018,4,24,9,30,17.0,243.0,1.4,14.1,255.0,239.91,188.65
2018,4,24,9,45,33.0,288.0,1.45,14.35,313.0,288.46,226.08
2018,4,24,10,0,49.0,333.0,1.5,14.6,371.0,342.05,266.67
2018,4,24,10,15,72.5,352.5,1.55,14.7,411.5,379.14,294.67
2018,4,24,10,30,96.0,372.0,1.6,14.8,452.0,418.08,323.95
2018,4,24,10,45,76.5,381.0,1.6,14.95,445.5,417.54,322.4
2018,4,24,11,0,57.0,390.0,1.6,15.1,439.0,415.6,319.99
2018,4,24,11,15,86.0,368.5,1.6,15.15,444.0,421.98,325.66
2018,4,24,11,30,115.0,347.0,1.6,15.2,449.0,430.14,332.71
2018,4,24,11,45,170.0,362.5,1.6,15.2,515.0,496.41,383.05
2018,4,24,12,0,225.0,378.0,1.6,15.2,581.0,566.67,434.98
2018,4,24,12,15,223.5,359.5,1.65,15.2,561.0,554.46,426.26
2018,4,24,12,30,222.0,341.0,1.7,15.2,541.0,541.09,417.34
2018,4,24,12,45,173.5,363.5,1.75,15.15,519.0,521.07,401.55
2018,4,24,13,0,125.0,386.0,1.8,15.1,497.0,503.3,387.24
2018,4,24,13,15,145.0,362.5,1.85,14.95,489.0,500.8,387.21
2018,4,24,13,30,165.0,339.0,1.9,14.8,481.0,497.47,386.5
2018,4,24,13,45,142.0,347.0,1.95,14.65,466.5,486.49,378.23
2018,4,24,14,0,119.0,355.0,2.0,14.5,452.0,475.41,369.92
2018,4,24,14,15,219.5,340.5,1.95,14.25,511.5,551.77,430.67
2018,4,24,14,30,320.0,326.0,1.9,14.0,571.0,633.19,493.2
2018,4,24,14,45,302.0,318.5,1.9,13.75,541.0,607.01,474.29
2018,4,24,15,0,284.0,311.0,1.9,13.5,511.0,580.41,455.81
2018,4,24,15,15,313.5,284.0,1.9,13.5,492.5,571.67,451.62
2018,4,24,15,30,343.0,257.0,1.9,13.5,474.0,560.2,445.21
2018,4,24,15,45,296.5,244.0,1.8,12.85,421.5,502.28,402.27
2018,4,24,16,0,250.0,231.0,1.7,12.2,369.0,446.16,360.17
2018,4,24,16,15,187.0,212.0,1.7,11.8,310.0,365.21,297.48
2018,4,24,16,30,124.0,193.0,1.7,11.4,251.0,296.61,242.93
2018,4,24,16,45,146.0,168.0,1.65,11.0,228.5,279.75,231.03
2018,4,24,17,0,168.0,143.0,1.6,10.6,206.0,260.59,216.49
2018,4,24,17,15,130.5,117.5,1.55,10.25,162.0,205.01,170.29
2018,4,24,17,30,93.0,92.0,1.5,9.9,118.0,151.98,125.4
2018,4,24,17,45,52.5,70.0,1.5,9.5,84.0,98.87,79.69
2018,4,24,18,0,12.0,48.0,1.5,9.1,50.0,55.17,41.71
2018,4,24,18,15,6.0,33.5,1.45,8.85,34.5,35.11,23.92
2018,4,24,18,30,0.0,19.0,1.4,8.6,19.0,18.34,7.87
2018,4,24,18,45,2.5,11.0,1.35,8.3,11.0,11.52,0.0
2018,4,24,19,0,5.0,3.0,1.3,8.0,3.0,0.0,0.0
2018,4,24,19,15,2.5,1.5,1.3,7.9,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.65,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.1,3.0,2.95,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.55,12.5,12.06,0.08
2018,4,25,6,0,0.0,22.0,1.3,7.0,22.0,21.23,12.91
2018,4,25,6,15,0.0,36.5,1.2,7.45,36.5,35.26,26.2
2018,4,25,6,30,0.0,51.0,1.1,7.9,51.0,48.78,38.85
2018,4,25,6,45,1.0,69.5,1.05,8.35,70.0,65.53,54.19
2018,4,25,7,0,2.0,88.0,1.0,8.8,89.0,82.68,66.08
2018,4,25,7,15,1.5,97.0,0.95,9.35,97.5,91.76,73.55
2018,4,25,7,30,1.0,106.0,0.9,9.9,106.0,100.66,80.71
2018,4,25,7,45,2.5,120.5,0.85,10.4,121.5,114.75,92.01
2018,4,25,8,0,4.0,135.0,0.8,10.9,137.0,129.03,103.28
2018,4,25,8,15,8.0,155.5,0.8,11.35,160.0,149.66,119.58
2018,4,25,8,30,12.0,176.0,0.8,11.8,183.0,170.76,136.06
2018,4,25,8,45,11.0,190.0,0.8,12.2,197.0,184.43,146.44
2018,4,25,9,0,10.0,204.0,0.8,12.6,211.0,198.03,156.66
2018,4,25,9,15,23.5,244.5,0.9,12.95,261.5,242.96,191.67
2018,4,25,9,30,37.0,285.0,1.0,13.3,312.0,285.02,223.83
2018,4,25,9,45,174.5,296.5,1.1,13.65,432.5,375.88,294.81
2018,4,25,10,0,312.0,308.0,1.2,14.0,553.0,478.23,372.87
2018,4,25,10,15,406.0,295.5,1.3,14.2,626.0,541.9,421.05
2018,4,25,10,30,500.0,283.0,1.4,14.4,699.0,614.11,475.1
2018,4,25,10,45,527.0,276.5,1.45,14.6,725.5,647.98,499.62
2018,4,25,11,0,554.0,270.0,1.5,14.8,752.0,682.23,524.51
2018,4,25,11,15,686.0,220.5,1.55,14.85,827.0,758.94,581.75
2018,4,25,11,30,818.0,171.0,1.6,14.9,902.0,840.19,638.25
2018,4,25,11,45,876.5,148.0,1.65,14.95,936.5,886.39,668.9
2018,4,25,12,0,935.0,125.0,1.7,15.0,971.0,933.97,700.63
2018,4,25,12,15,935.0,124.0,1.7,14.95,969.0,950.25,710.99
2018,4,25,12,30,935.0,123.0,1.7,14.9,967.0,963.59,719.85
2018,4,25,12,45,934.5,121.5,1.7,14.9,958.0,972.97,726.1
2018,4,25,13,0,934.0,120.0,1.7,14.9,949.0,979.27,730.48
2018,4,25,13,15,930.0,119.5,1.75,14.75,932.0,980.26,732.62
2018,4,25,13,30,926.0,119.0,1.8,14.6,915.0,978.14,732.88
2018,4,25,13,45,919.5,118.0,1.85,14.45,890.5,970.12,729.38
2018,4,25,14,0,913.0,117.0,1.9,14.3,866.0,959.07,724.0
2018,4,25,14,15,904.0,115.0,1.9,14.1,833.5,941.77,714.03
2018,4,25,14,30,895.0,113.0,1.9,13.9,801.0,921.68,702.28
2018,4,25,14,45,884.0,111.0,1.95,13.65,763.5,897.17,688.23
2018,4,25,15,0,873.0,109.0,2.0,13.4,726.0,870.23,672.43
2018,4,25,15,15,858.5,107.0,2.0,13.4,683.5,843.05,655.26
2018,4,25,15,30,844.0,105.0,2.0,13.4,641.0,808.98,633.12
2018,4,25,15,45,825.0,101.5,2.05,12.9,593.5,767.98,607.39
2018,4,25,16,0,806.0,98.0,2.1,12.4,546.0,725.72,580.24
2018,4,25,16,15,779.5,94.5,2.1,12.05,495.0,677.07,547.08
2018,4,25,16,30,753.0,91.0,2.1,11.7,444.0,628.18,512.45
2018,4,25,16,45,716.5,86.5,2.1,11.4,391.0,574.49,471.96
2018,4,25,17,0,680.0,82.0,2.1,11.1,338.0,519.53,429.27
2018,4,25,17,15,629.5,76.5,2.05,10.7,285.5,457.05,379.09
2018,4,25,17,30,579.0,71.0,2.0,10.3,233.0,397.62,329.65
2018,4,25,17,45,505.5,63.0,2.0,9.9,183.0,327.82,270.15
2018,4,25,18,0,432.0,55.0,2.0,9.5,133.0,263.8,213.7
2018,4,25,18,15,318.5,43.5,1.95,9.15,91.0,186.91,145.89
2018,4,25,18,30,205.0,32.0,1.9,8.8,49.0,122.01,81.94
2018,4,25,18,45,107.0,17.5,1.85,8.45,26.0,47.62,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.1,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.8,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.1,4.0,3.93,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.4,8.0,7.77,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.7,12.0,11.57,4.52
2018,4,26,6,15,0.0,19.5,2.1,7.0,19.5,18.81,11.41
2018,4,26,6,30,0.0,27.0,2.1,7.3,27.0,26.05,18.23
2018,4,26,6,45,0.0,37.5,2.15,7.6,37.5,36.2,27.62
2018,4,26,7,0,0.0,48.0,2.2,7.9,48.0,46.36,34.95
2018,4,26,7,15,0.0,59.5,2.2,8.2,59.5,57.5,44.49
2018,4,26,7,30,0.0,71.0,2.2,8.5,71.0,68.64,53.89
2018,4,26,7,45,0.0,90.5,2.2,8.85,90.5,87.12,69.41
2018,4,26,8,0,0.0,110.0,2.2,9.2,110.0,105.38,84.5
2018,4,26,8,15,1.0,132.0,2.25,9.45,132.5,126.27,101.59
2018,4,26,8,30,2.0,154.0,2.3,9.7,155.0,147.31,118.6
2018,4,26,8,45,7.0,180.0,2.3,10.0,184.5,173.8,139.83
2018,4,26,9,0,12.0,206.0,2.3,10.3,214.0,200.85,161.29
2018,4,26,9,15,130.5,251.5,2.3,10.55,346.0,295.47,237.39
2018,4,26,9,30,249.0,297.0,2.3,10.8,478.0,403.93,322.86
2018,4,26,9,45,576.0,205.0,2.35,11.05,651.0,522.8,418.44
2018,4,26,10,0,903.0,113.0,2.4,11.3,824.0,673.2,535.69
2018,4,26,10,15,910.5,114.0,2.45,11.5,853.0,714.99,566.54
2018,4,26,10,30,918.0,115.0,2.5,11.7,882.0,755.32,595.61
2018,4,26,10,45,923.0,116.0,2.55,11.95,904.0,792.16,620.94
2018,4,26,11,0,928.0,117.0,2.6,12.2,926.0,827.02,644.69
2018,4,26,11,15,931.5,117.5,2.65,12.25,940.5,858.09,666.12
2018,4,26,11,30,935.0,118.0,2.7,12.3,955.0,886.78,685.87
2018,4,26,11,45,936.5,118.0,2.75,12.4,961.5,910.8,702.25
2018,4,26,12,0,938.0,118.0,2.8,12.5,968.0,932.12,716.82
2018,4,26,12,15,939.0,117.0,2.85,12.45,967.5,949.21,728.95
2018,4,26,12,30,940.0,116.0,2.9,12.4,967.0,963.38,739.2
2018,4,26,12,45,939.5,115.0,2.95,12.4,958.5,973.19,746.47
2018,4,26,13,0,939.0,114.0,3.0,12.4,950.0,979.93,751.77
2018,4,26,13,15,936.0,113.0,3.05,12.35,933.5,981.24,753.66
2018,4,26,13,30,933.0,112.0,3.1,12.3,917.0,979.42,753.56
2018,4,26,13,45,927.5,111.0,3.15,12.25,892.5,972.18,749.87
2018,4,26,14,0,922.0,110.0,3.2,12.2,868.0,961.89,744.21
2018,4,26,14,15,913.5,109.0,3.2,12.1,837.0,945.91,734.45
2018,4,26,14,30,905.0,108.0,3.2,12.0,806.0,927.11,722.84
2018,4,26,14,45,894.5,107.0,3.2,11.9,769.5,903.89,708.14
2018,4,26,15,0,884.0,106.0,3.2,11.8,733.0,878.2,691.72
2018,4,26,15,15,870.5,103.0,3.2,11.8,690.0,845.52,669.97
2018,4,26,15,30,857.0,100.0,3.2,11.8,647.0,815.67,650.22
2018,4,26,15,45,837.5,98.0,3.2,11.5,599.5,775.55,623.42
2018,4,26,16,0,818.0,96.0,3.2,11.2,552.0,734.19,595.38
2018,4,26,16,15,793.5,93.0,3.2,11.0,502.0,687.1,562.31
2018,4,26,16,30,769.0,90.0,3.2,10.8,452.0,639.62,527.97
2018,4,26,16,45,735.5,85.5,3.15,10.55,399.5,587.12,487.42
2018,4,26,17,0,702.0,81.0,3.1,10.3,347.0,533.17,444.65
2018,4,26,17,15,654.5,75.0,3.05,9.95,294.0,470.81,393.88
2018,4,26,17,30,607.0,69.0,3.0,9.6,241.0,411.23,343.69
2018,4,26,17,45,406.5,67.0,2.95,9.25,172.0,283.82,235.94
2018,4,26,18,0,206.0,65.0,2.9,8.9,103.0,171.56,139.64
2018,4,26,18,15,127.5,47.5,2.85,8.65,68.5,112.89,87.94
2018,4,26,18,30,49.0,30.0,2.8,8.4,34.0,55.61,36.22
2018,4,26,18,45,29.0,16.5,2.75,8.15,18.5,24.53,0.0
2018,4,26,19,0,9.0,3.0,2.7,7.9,3.0,2.95,0.0
2018,4,26,19,15,4.5,1.5,2.7,7.9,1.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,39.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,78.0,13.0,0.9,9.3,15.0,12.78,0.0
2018,4,27,5,45,153.0,19.5,0.85,9.55,34.0,15.01,4.01
2018,4,27,6,0,228.0,26.0,0.8,9.8,53.0,18.51,10.56
2018,4,27,6,15,114.0,22.0,0.85,10.1,35.5,15.7,8.48
2018,4,27,6,30,0.0,18.0,0.9,10.4,18.0,17.36,10.14
2018,4,27,6,45,95.0,44.0,0.95,10.65,74.0,36.42,27.52
2018,4,27,7,0,190.0,70.0,1.0,10.9,130.0,68.68,47.29
2018,4,27,7,15,258.0,87.0,1.0,11.1,183.5,95.39,64.95
2018,4,27,7,30,326.0,104.0,1.0,11.3,237.0,134.94,94.82
2018,4,27,7,45,182.0,142.5,1.05,11.5,218.5,159.84,122.04
2018,4,27,8,0,38.0,181.0,1.1,11.7,200.0,174.3,139.02
2018,4,27,8,15,200.5,201.0,1.15,11.9,316.5,241.45,189.34
2018,4,27,8,30,363.0,221.0,1.2,12.1,433.0,324.35,253.05
2018,4,27,8,45,501.5,195.0,1.25,12.25,513.0,374.17,292.25
2018,4,27,9,0,640.0,169.0,1.3,12.4,593.0,439.2,344.02
2018,4,27,9,15,679.5,168.5,1.35,12.55,643.5,489.67,384.37
2018,4,27,9,30,719.0,168.0,1.4,12.7,694.0,542.77,426.02
2018,4,27,9,45,766.5,162.0,1.4,12.8,746.5,597.87,468.22
2018,4,27,10,0,814.0,156.0,1.4,12.9,799.0,657.39,512.64
2018,4,27,10,15,826.0,156.5,1.45,13.0,829.0,698.91,543.33
2018,4,27,10,30,838.0,157.0,1.5,13.1,859.0,739.55,573.0
2018,4,27,10,45,625.5,262.0,1.5,13.15,793.5,709.83,547.12
2018,4,27,11,0,413.0,367.0,1.5,13.2,728.0,666.94,511.55
2018,4,27,11,15,408.0,371.5,1.55,13.25,733.0,682.88,523.52
2018,4,27,11,30,403.0,376.0,1.6,13.3,738.0,697.57,533.97
2018,4,27,11,45,347.5,400.0,1.6,13.3,713.5,685.82,523.96
2018,4,27,12,0,292.0,424.0,1.6,13.3,689.0,671.46,512.23
2018,4,27,12,15,310.5,417.0,1.65,13.3,698.5,689.86,526.46
2018,4,27,12,30,329.0,410.0,1.7,13.3,708.0,707.68,540.0
2018,4,27,12,45,363.5,392.0,1.75,13.3,718.5,728.27,556.16
2018,4,27,13,0,398.0,374.0,1.8,13.3,729.0,752.21,574.56
2018,4,27,13,15,334.0,388.0,1.8,13.2,682.0,707.92,542.0
2018,4,27,13,30,270.0,402.0,1.8,13.1,635.0,666.74,511.78
2018,4,27,13,45,321.0,368.0,1.85,13.05,638.0,680.98,525.29
2018,4,27,14,0,372.0,334.0,1.9,13.0,641.0,693.0,536.79
2018,4,27,14,15,591.5,244.5,1.9,12.9,711.5,806.88,624.89
2018,4,27,14,30,811.0,155.0,1.9,12.8,782.0,900.23,691.79
2018,4,27,14,45,792.5,153.0,1.9,12.7,742.0,870.68,671.82
2018,4,27,15,0,774.0,151.0,1.9,12.6,702.0,842.52,654.12
2018,4,27,15,15,596.5,195.5,1.9,12.6,605.0,726.4,571.71
2018,4,27,15,30,419.0,240.0,1.9,12.6,508.0,613.9,487.1
2018,4,27,15,45,506.5,199.5,1.95,12.3,500.0,628.53,503.22
2018,4,27,16,0,594.0,159.0,2.0,12.0,492.0,639.36,515.21
2018,4,27,16,15,637.0,136.5,2.0,11.75,464.0,627.25,508.34
2018,4,27,16,30,680.0,114.0,2.0,11.5,436.0,610.09,497.44
2018,4,27,16,45,647.5,107.0,2.05,11.3,385.0,556.22,456.78
2018,4,27,17,0,615.0,100.0,2.1,11.1,334.0,503.31,415.85
2018,4,27,17,15,568.5,91.5,2.1,10.85,283.0,442.06,366.72
2018,4,27,17,30,522.0,83.0,2.1,10.6,232.0,383.53,318.18
2018,4,27,17,45,455.0,73.0,2.1,10.3,184.0,316.63,261.19
2018,4,27,18,0,388.0,63.0,2.1,10.0,136.0,255.02,207.0
2018,4,27,18,15,287.5,49.5,2.05,9.8,94.5,183.81,144.14
2018,4,27,18,30,187.0,36.0,2.0,9.6,53.0,122.77,85.82
2018,4,27,18,45,101.5,20.5,1.95,9.45,29.0,49.47,0.0
2018,4,27,19,0,16.0,5.0,1.9,9.3,5.0,4.91,0.0
2018,4,27,19,15,8.0,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.95,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,7.71,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,12.53,5.36
2018,4,28,6,15,0.0,21.5,1.8,9.8,21.5,20.74,13.02
2018,4,28,6,30,0.0,30.0,1.9,10.0,30.0,28.95,20.66
2018,4,28,6,45,0.0,47.0,1.95,10.25,47.0,45.4,33.77
2018,4,28,7,0,0.0,64.0,2.0,10.5,64.0,61.86,47.91
2018,4,28,7,15,0.0,57.5,2.1,10.7,57.5,55.56,42.36
2018,4,28,7,30,0.0,51.0,2.2,10.9,51.0,49.27,36.81
2018,4,28,7,45,0.0,49.0,2.3,11.05,49.0,47.34,35.0
2018,4,28,8,0,0.0,47.0,2.4,11.2,47.0,45.41,33.21
2018,4,28,8,15,0.0,65.5,2.4,11.35,65.5,63.33,48.22
2018,4,28,8,30,0.0,84.0,2.4,11.5,84.0,81.27,63.06
2018,4,28,8,45,12.5,135.5,2.45,11.65,144.0,135.14,107.41
2018,4,28,9,0,25.0,187.0,2.5,11.8,204.0,186.65,149.08
2018,4,28,9,15,131.5,240.5,2.5,11.95,336.5,287.33,230.02
2018,4,28,9,30,238.0,294.0,2.5,12.1,469.0,397.01,316.34
2018,4,28,9,45,265.0,315.5,2.55,12.25,519.0,444.8,353.02
2018,4,28,10,0,292.0,337.0,2.6,12.4,569.0,494.67,391.1
2018,4,28,10,15,241.5,325.5,2.6,12.45,522.0,464.44,367.43
2018,4,28,10,30,191.0,314.0,2.6,12.5,475.0,429.62,340.25
2018,4,28,10,45,99.5,246.0,2.6,12.6,330.0,308.86,245.42
2018,4,28,11,0,8.0,178.0,2.6,12.7,185.0,178.13,139.69
2018,4,28,11,15,71.5,295.0,2.65,12.7,359.5,341.56,270.44
2018,4,28,11,30,135.0,412.0,2.7,12.7,534.0,510.04,398.89
2018,4,28,11,45,90.0,368.5,2.7,12.7,450.0,434.37,340.07
2018,4,28,12,0,45.0,325.0,2.7,12.7,366.0,356.32,279.58
2018,4,28,12,15,29.0,282.5,2.7,12.65,309.0,302.55,237.98
2018,4,28,12,30,13.0,240.0,2.7,12.6,252.0,245.17,192.84
2018,4,28,12,45,45.0,300.5,2.75,12.6,341.0,338.01,266.74
2018,4,28,13,0,77.0,361.0,2.8,12.6,430.0,429.88,337.88
2018,4,28,13,15,113.5,394.0,2.8,12.5,493.5,505.15,395.58
2018,4,28,13,30,150.0,427.0,2.8,12.4,557.0,575.68,448.96
2018,4,28,13,45,213.0,409.5,2.8,12.3,588.5,618.22,482.82
2018,4,28,14,0,276.0,392.0,2.8,12.2,620.0,666.62,520.75
2018,4,28,14,15,447.5,308.0,2.8,12.1,662.0,741.54,581.85
2018,4,28,14,30,619.0,224.0,2.8,12.0,704.0,806.32,634.64
2018,4,28,14,45,715.5,176.5,2.85,11.9,706.5,833.23,656.16
2018,4,28,15,0,812.0,129.0,2.9,11.8,709.0,849.9,669.84
2018,4,28,15,15,696.5,156.0,2.9,11.8,632.5,769.15,612.58
2018,4,28,15,30,581.0,183.0,2.9,11.8,556.0,688.19,553.08
2018,4,28,15,45,364.0,212.5,2.9,11.5,440.5,522.42,424.77
2018,4,28,16,0,147.0,242.0,2.9,11.2,325.0,373.75,304.58
2018,4,28,16,15,266.0,201.5,2.85,11.0,334.5,420.03,346.22
2018,4,28,16,30,385.0,161.0,2.8,10.8,344.0,457.29,379.1
2018,4,28,16,45,525.0,124.0,2.8,10.6,343.0,493.17,410.54
2018,4,28,17,0,665.0,87.0,2.8,10.4,342.0,520.49,433.89
2018,4,28,17,15,615.0,80.5,2.75,10.2,289.5,457.47,382.11
2018,4,28,17,30,565.0,74.0,2.7,10.0,237.0,397.48,331.71
2018,4,28,17,45,501.5,66.0,2.6,9.75,189.0,332.65,275.73
2018,4,28,18,0,438.0,58.0,2.5,9.5,141.0,272.65,222.23
2018,4,28,18,15,321.0,46.5,2.5,9.35,97.5,193.38,152.38
2018,4,28,18,30,204.0,35.0,2.5,9.2,54.0,127.27,90.46
2018,4,28,18,45,109.5,20.0,2.45,9.05,29.5,62.83,0.0
2018,4,28,19,0,15.0,5.0,2.4,8.9,5.0,8.61,0.0
2018,4,28,19,15,7.5,2.5,2.4,8.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,5,15,37.0,7.0,2.15,7.9,8.0,0.0,0.0
2018,4,29,5,30,74.0,14.0,2.2,8.2,16.0,13.76,0.0
2018,4,29,5,45,189.5,29.0,2.25,8.5,49.0,22.74,11.17
2018,4,29,6,0,305.0,44.0,2.3,8.8,82.0,33.8,24.14
2018,4,29,6,15,362.5,55.0,2.35,9.05,121.0,41.05,31.35
2018,4,29,6,30,420.0,66.0,2.4,9.3,160.0,48.11,38.08
2018,4,29,6,45,493.0,75.0,2.45,9.55,213.0,61.44,41.58
2018,4,29,7,0,566.0,84.0,2.5,9.8,266.0,99.75,60.06
2018,4,29,7,15,433.0,108.5,2.55,10.1,262.0,135.4,91.33
2018,4,29,7,30,300.0,133.0,2.6,10.4,258.0,162.22,119.45
2018,4,29,7,45,212.5,164.5,2.65,10.7,258.5,186.08,143.57
2018,4,29,8,0,125.0,196.0,2.7,11.0,259.0,206.27,163.65
2018,4,29,8,15,135.0,213.0,2.75,11.25,287.5,232.22,184.87
2018,4,29,8,30,145.0,230.0,2.8,11.5,316.0,259.15,206.76
2018,4,29,8,45,210.0,261.5,2.85,11.75,396.5,322.21,256.83
2018,4,29,9,0,275.0,293.0,2.9,12.0,477.0,387.34,308.14
2018,4,29,9,15,219.5,310.0,2.95,12.2,462.5,393.21,312.68
2018,4,29,9,30,164.0,327.0,3.0,12.4,448.0,389.66,309.47
2018,4,29,9,45,131.5,321.0,3.05,12.6,421.0,374.55,297.31
2018,4,29,10,0,99.0,315.0,3.1,12.8,394.0,356.17,282.36
2018,4,29,10,15,105.0,338.0,3.15,12.95,424.5,387.11,306.15
2018,4,29,10,30,111.0,361.0,3.2,13.1,455.0,418.61,329.96
2018,4,29,10,45,151.0,379.5,3.2,13.25,510.5,471.8,370.91
2018,4,29,11,0,191.0,398.0,3.2,13.4,566.0,527.54,413.18
2018,4,29,11,15,158.0,408.5,3.25,13.45,549.0,519.18,405.6
2018,4,29,11,30,125.0,419.0,3.3,13.5,532.0,508.76,396.73
2018,4,29,11,45,135.5,423.5,3.35,13.55,546.5,527.98,411.45
2018,4,29,12,0,146.0,428.0,3.4,13.6,561.0,547.31,426.1
2018,4,29,12,15,349.5,352.0,3.45,13.6,670.5,662.28,518.29
2018,4,29,12,30,553.0,276.0,3.5,13.6,780.0,783.33,612.08
2018,4,29,12,45,703.5,210.0,3.5,13.65,845.0,864.64,672.45
2018,4,29,13,0,854.0,144.0,3.5,13.7,910.0,937.67,723.4
2018,4,29,13,15,881.0,130.5,3.55,13.65,908.0,954.04,735.13
2018,4,29,13,30,908.0,117.0,3.6,13.6,906.0,967.25,745.25
2018,4,29,13,45,915.5,110.0,3.65,13.6,887.0,965.79,745.2
2018,4,29,14,0,923.0,103.0,3.7,13.6,868.0,961.06,743.14
2018,4,29,14,15,915.5,101.5,3.75,13.5,837.0,945.27,733.73
2018,4,29,14,30,908.0,100.0,3.8,13.4,806.0,926.64,722.45
2018,4,29,14,45,898.0,98.5,3.85,13.35,769.5,903.1,707.58
2018,4,29,15,0,888.0,97.0,3.9,13.3,733.0,877.07,690.93
2018,4,29,15,15,875.0,94.5,3.9,13.3,690.5,845.09,669.54
2018,4,29,15,30,862.0,92.0,3.9,13.3,648.0,811.1,646.59
2018,4,29,15,45,838.5,92.0,3.95,13.0,600.0,774.57,622.5
2018,4,29,16,0,815.0,92.0,4.0,12.7,552.0,732.34,593.78
2018,4,29,16,15,801.5,86.0,4.0,12.45,504.5,689.82,564.1
2018,4,29,16,30,788.0,80.0,4.0,12.2,457.0,646.15,533.02
2018,4,29,16,45,758.0,76.0,4.0,11.95,405.0,593.09,492.61
2018,4,29,17,0,728.0,72.0,4.0,11.7,353.0,540.64,451.09
2018,4,29,17,15,677.5,68.0,4.0,11.35,299.5,479.8,401.46
2018,4,29,17,30,627.0,64.0,4.0,11.0,246.0,419.87,350.99
2018,4,29,17,45,550.0,58.0,3.95,10.65,194.5,348.14,289.14
2018,4,29,18,0,473.0,52.0,3.9,10.3,143.0,282.54,230.8
2018,4,29,18,15,380.5,42.5,3.85,10.0,101.5,213.52,168.71
2018,4,29,18,30,288.0,33.0,3.8,9.7,60.0,152.96,110.18
2018,4,29,18,45,156.5,19.0,3.7,9.35,32.5,75.93,0.0
2018,4,29,19,0,25.0,5.0,3.6,9.0,5.0,11.12,0.0
2018,4,29,19,15,12.5,2.5,3.55,8.9,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,10.5,6.0,3.9,7.25,6.5,0.0,0.0
2018,4,30,5,30,21.0,12.0,3.9,7.4,13.0,11.8,0.0
2018,4,30,5,45,81.0,28.5,3.95,7.6,38.0,23.72,12.66
2018,4,30,6,0,141.0,45.0,4.0,7.8,63.0,36.73,26.9
2018,4,30,6,15,119.0,63.0,4.0,8.1,83.0,53.33,42.53
2018,4,30,6,30,97.0,81.0,4.0,8.4,103.0,67.5,55.77
2018,4,30,6,45,102.5,104.0,4.0,8.7,132.5,88.01,69.23
2018,4,30,7,0,108.0,127.0,4.0,9.0,162.0,114.12,89.03
2018,4,30,7,15,115.0,144.5,3.95,9.4,187.5,137.15,107.15
2018,4,30,7,30,122.0,162.0,3.9,9.8,213.0,160.92,126.48
2018,4,30,7,45,144.5,187.0,3.85,10.2,255.0,194.84,153.94
2018,4,30,8,0,167.0,212.0,3.8,10.6,297.0,231.26,183.54
2018,4,30,8,15,278.0,219.5,3.75,11.0,377.5,279.53,220.91
2018,4,30,8,30,389.0,227.0,3.7,11.4,458.0,343.1,271.49
2018,4,30,8,45,340.0,261.5,3.65,11.8,474.5,373.03,296.73
2018,4,30,9,0,291.0,296.0,3.6,12.2,491.0,398.36,317.2
2018,4,30,9,15,377.5,287.5,3.6,12.55,556.5,451.29,359.22
2018,4,30,9,30,464.0,279.0,3.6,12.9,622.0,507.86,403.86
2018,4,30,9,45,624.0,224.0,3.55,13.25,708.5,575.9,458.1
2018,4,30,10,0,784.0,169.0,3.5,13.6,795.0,657.29,521.72
2018,4,30,10,15,849.5,142.5,3.55,13.8,842.5,708.78,561.54
2018,4,30,10,30,915.0,116.0,3.6,14.0,890.0,764.2,602.39
2018,4,30,10,45,919.0,116.5,3.6,14.2,910.5,799.5,626.52
2018,4,30,11,0,923.0,117.0,3.6,14.4,931.0,832.77,649.14
2018,4,30,11,15,925.5,118.5,3.65,14.45,945.5,863.6,670.53
2018,4,30,11,30,928.0,120.0,3.7,14.5,960.0,892.05,690.21
2018,4,30,11,45,929.0,120.0,3.75,14.55,966.0,915.27,706.23
2018,4,30,12,0,930.0,120.0,3.8,14.6,972.0,935.81,720.44
2018,4,30,12,15,928.0,121.5,3.85,14.6,970.5,952.36,732.1
2018,4,30,12,30,926.0,123.0,3.9,14.6,969.0,965.99,741.85
2018,4,30,12,45,922.5,123.0,4.0,14.6,959.0,973.79,748.0
2018,4,30,13,0,919.0,123.0,4.1,14.6,949.0,978.55,752.2
2018,4,30,13,15,913.0,123.0,4.2,14.5,931.0,977.94,753.09
2018,4,30,13,30,907.0,123.0,4.3,14.4,913.0,974.29,752.11
2018,4,30,13,45,899.5,123.0,4.4,14.3,888.5,966.26,748.45
2018,4,30,14,0,892.0,123.0,4.5,14.2,864.0,955.32,742.84
2018,4,30,14,15,883.5,121.5,4.6,14.05,833.0,939.07,733.67
2018,4,30,14,30,875.0,120.0,4.7,13.9,802.0,920.12,722.57
2018,4,30,14,45,863.0,118.5,4.8,13.75,765.0,895.48,707.35
2018,4,30,15,0,851.0,117.0,4.9,13.6,728.0,873.69,694.13
2018,4,30,15,15,836.5,114.0,4.9,13.6,685.5,840.83,671.66
2018,4,30,15,30,822.0,111.0,4.9,13.6,643.0,806.09,647.72
2018,4,30,15,45,804.0,108.0,5.05,13.15,597.0,766.9,622.08
2018,4,30,16,0,786.0,105.0,5.2,12.7,551.0,726.46,594.95
2018,4,30,16,15,761.0,101.0,5.2,12.4,501.0,678.8,560.72
2018,4,30,16,30,736.0,97.0,5.2,12.1,451.0,633.58,527.26
2018,4,30,16,45,702.0,92.0,5.25,11.8,399.0,578.81,484.57
2018,4,30,17,0,668.0,87.0,5.3,11.5,347.0,525.07,441.53
2018,4,30,17,15,620.5,81.0,5.3,11.1,295.0,463.78,391.02
2018,4,30,17,30,573.0,75.0,5.3,10.7,243.0,405.28,341.27
2018,4,30,17,45,491.0,68.0,5.3,10.3,192.0,331.97,277.64
2018,4,30,18,0,409.0,61.0,5.3,9.9,141.0,265.06,218.04
2018,4,30,18,15,281.0,48.5,5.25,9.6,96.0,181.36,144.16
2018,4,30,18,30,153.0,36.0,5.2,9.3,51.0,111.35,80.94
2018,4,30,18,45,80.5,21.0,5.15,9.0,28.5,53.16,0.0
2018,4,30,19,0,8.0,6.0,5.1,8.7,6.0,7.9,0.0
2018,4,30,19,15,4.0,3.0,5.05,8.55,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,46.5,8.5,3.5,6.2,10.0,0.0,0.0
2018,5,1,5,30,93.0,17.0,3.5,6.7,20.0,16.71,0.0
2018,5,1,5,45,173.0,30.5,3.55,7.25,49.0,23.79,13.3
2018,5,1,6,0,253.0,44.0,3.6,7.8,78.0,33.53,24.14
2018,5,1,6,15,342.0,56.5,3.6,8.2,123.0,41.98,32.35
2018,5,1,6,30,431.0,69.0,3.6,8.6,168.0,50.01,39.93
2018,5,1,6,45,536.0,72.5,3.6,9.05,227.0,64.07,40.72
2018,5,1,7,0,641.0,76.0,3.6,9.5,286.0,102.68,58.68
2018,5,1,7,15,681.5,81.0,3.6,10.0,338.5,145.45,88.78
2018,5,1,7,30,722.0,86.0,3.6,10.5,391.0,192.46,127.08
2018,5,1,7,45,751.0,90.5,3.6,11.0,443.0,243.92,172.02
2018,5,1,8,0,780.0,95.0,3.6,11.5,495.0,294.52,217.14
2018,5,1,8,15,802.0,98.5,3.6,11.9,544.5,344.52,262.02
2018,5,1,8,30,824.0,102.0,3.6,12.3,594.0,396.18,307.56
2018,5,1,8,45,841.0,104.5,3.6,12.7,639.5,446.25,350.93
2018,5,1,9,0,858.0,107.0,3.6,13.1,685.0,497.03,393.72
2018,5,1,9,15,873.0,108.0,3.55,13.4,726.5,549.1,436.32
2018,5,1,9,30,888.0,109.0,3.5,13.7,768.0,597.71,475.18
2018,5,1,9,45,900.0,109.5,3.45,14.0,804.0,643.82,511.13
2018,5,1,10,0,912.0,110.0,3.4,14.3,840.0,689.21,545.59
2018,5,1,10,15,918.0,111.5,3.35,14.55,868.5,730.5,576.24
2018,5,1,10,30,924.0,113.0,3.3,14.8,897.0,770.22,603.37
2018,5,1,10,45,928.0,114.5,3.3,15.05,918.5,806.68,628.08
2018,5,1,11,0,932.0,116.0,3.3,15.3,940.0,841.1,651.14
2018,5,1,11,15,935.0,117.0,3.3,15.4,954.5,872.06,671.97
2018,5,1,11,30,938.0,118.0,3.3,15.5,969.0,900.63,691.08
2018,5,1,11,45,939.0,118.0,3.3,15.65,975.0,924.01,706.43
2018,5,1,12,0,940.0,118.0,3.3,15.8,981.0,944.68,719.95
2018,5,1,12,15,940.5,116.5,3.35,15.85,979.0,960.62,730.92
2018,5,1,12,30,941.0,115.0,3.4,15.9,977.0,973.64,740.01
2018,5,1,12,45,941.5,113.5,3.45,15.9,968.5,983.65,747.33
2018,5,1,13,0,942.0,112.0,3.5,15.9,960.0,990.6,752.7
2018,5,1,13,15,938.5,111.5,3.55,15.85,943.5,991.75,754.41
2018,5,1,13,30,935.0,111.0,3.6,15.8,927.0,989.78,754.16
2018,5,1,13,45,929.5,109.5,3.65,15.75,902.5,981.82,749.94
2018,5,1,14,0,924.0,108.0,3.7,15.7,878.0,970.81,743.78
2018,5,1,14,15,916.0,107.0,3.8,15.6,847.0,955.08,734.9
2018,5,1,14,30,908.0,106.0,3.9,15.5,816.0,936.53,724.1
2018,5,1,14,45,898.0,103.5,3.95,15.35,778.5,911.91,708.88
2018,5,1,15,0,888.0,101.0,4.0,15.2,741.0,884.79,691.86
2018,5,1,15,15,874.5,99.0,4.0,15.2,698.5,852.94,670.73
2018,5,1,15,30,861.0,97.0,4.0,15.2,656.0,819.12,648.09
2018,5,1,15,45,843.0,94.5,4.15,14.7,609.0,784.19,626.26
2018,5,1,16,0,825.0,92.0,4.3,14.2,562.0,743.11,599.62
2018,5,1,16,15,801.0,89.5,4.35,13.8,512.0,696.57,567.64
2018,5,1,16,30,777.0,87.0,4.4,13.4,462.0,649.62,534.66
2018,5,1,16,45,744.0,83.0,4.4,13.0,409.5,594.9,493.14
2018,5,1,17,0,711.0,79.0,4.4,12.6,357.0,543.59,452.78
2018,5,1,17,15,664.0,74.5,4.35,12.1,304.5,482.54,403.3
2018,5,1,17,30,617.0,70.0,4.3,11.6,252.0,424.21,354.43
2018,5,1,17,45,548.0,63.0,4.25,11.15,201.5,355.28,295.17
2018,5,1,18,0,479.0,56.0,4.2,10.7,151.0,291.7,238.73
2018,5,1,18,15,373.5,46.5,4.1,10.3,107.5,216.68,171.98
2018,5,1,18,30,268.0,37.0,4.0,9.9,64.0,152.56,112.22
2018,5,1,18,45,152.5,23.0,3.9,9.5,36.5,81.49,3.29
2018,5,1,19,0,37.0,9.0,3.8,9.1,9.0,18.19,0.0
2018,5,1,19,15,18.5,4.5,3.75,9.0,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,2,5,15,61.5,9.0,1.25,7.75,11.5,8.85,0.0
2018,5,2,5,30,123.0,18.0,1.3,8.3,23.0,17.69,0.0
2018,5,2,5,45,247.5,30.5,1.3,8.8,58.5,24.44,14.19
2018,5,2,6,0,372.0,43.0,1.3,9.3,94.0,33.26,23.87
2018,5,2,6,15,454.5,52.0,1.25,9.75,140.5,38.18,28.81
2018,5,2,6,30,537.0,61.0,1.2,10.2,187.0,42.83,33.26
2018,5,2,6,45,591.0,68.0,1.15,10.6,238.0,63.73,37.96
2018,5,2,7,0,645.0,75.0,1.1,11.0,289.0,104.5,59.1
2018,5,2,7,15,674.5,82.0,1.05,11.45,339.0,147.85,90.17
2018,5,2,7,30,704.0,89.0,1.0,11.9,389.0,194.32,128.02
2018,5,2,7,45,671.0,100.0,0.95,12.4,414.5,232.9,163.73
2018,5,2,8,0,638.0,111.0,0.9,12.9,440.0,268.1,196.69
2018,5,2,8,15,513.0,154.0,0.85,13.25,435.0,298.69,226.94
2018,5,2,8,30,388.0,197.0,0.8,13.6,430.0,315.41,243.87
2018,5,2,8,45,400.0,213.5,0.8,14.0,469.5,355.5,276.0
2018,5,2,9,0,412.0,230.0,0.8,14.4,509.0,396.48,307.9
2018,5,2,9,15,445.5,239.0,0.8,14.65,557.0,442.77,343.3
2018,5,2,9,30,479.0,248.0,0.8,14.9,605.0,491.52,379.8
2018,5,2,9,45,631.0,206.5,0.8,15.15,699.5,567.68,437.13
2018,5,2,10,0,783.0,165.0,0.8,15.4,794.0,657.18,502.47
2018,5,2,10,15,810.5,158.5,0.85,15.55,829.5,701.47,533.98
2018,5,2,10,30,838.0,152.0,0.9,15.7,865.0,746.01,565.65
2018,5,2,10,45,792.0,177.0,0.95,15.9,864.0,764.73,577.53
2018,5,2,11,0,746.0,202.0,1.0,16.1,863.0,778.5,586.2
2018,5,2,11,15,822.0,170.5,1.05,16.15,909.0,833.96,623.76
2018,5,2,11,30,898.0,139.0,1.1,16.2,955.0,889.1,659.93
2018,5,2,11,45,899.0,139.0,1.15,16.3,961.0,911.69,674.32
2018,5,2,12,0,900.0,139.0,1.2,16.4,967.0,931.7,687.51
2018,5,2,12,15,907.0,133.5,1.25,16.4,967.0,949.08,699.34
2018,5,2,12,30,914.0,128.0,1.3,16.4,967.0,963.77,709.53
2018,5,2,12,45,921.0,121.5,1.4,16.4,960.0,974.61,718.17
2018,5,2,13,0,928.0,115.0,1.5,16.4,953.0,982.46,725.0
2018,5,2,13,15,923.0,114.5,1.5,16.35,935.0,982.15,725.3
2018,5,2,13,30,918.0,114.0,1.5,16.3,917.0,978.77,723.82
2018,5,2,13,45,912.0,113.0,1.55,16.25,893.0,970.91,720.33
2018,5,2,14,0,906.0,112.0,1.6,16.2,869.0,960.08,715.01
2018,5,2,14,15,898.0,110.5,1.65,16.05,838.0,943.99,706.57
2018,5,2,14,30,890.0,109.0,1.7,15.9,807.0,925.15,696.35
2018,5,2,14,45,879.0,107.5,1.75,15.75,770.0,901.01,682.55
2018,5,2,15,0,868.0,106.0,1.8,15.6,733.0,874.5,667.09
2018,5,2,15,15,854.5,103.5,1.8,15.6,691.0,842.56,646.88
2018,5,2,15,30,841.0,101.0,1.8,15.6,649.0,813.61,628.68
2018,5,2,15,45,823.0,98.5,1.9,15.05,602.5,774.4,605.17
2018,5,2,16,0,805.0,96.0,2.0,14.5,556.0,733.91,580.24
2018,5,2,16,15,782.5,92.0,1.95,14.15,506.5,687.4,548.77
2018,5,2,16,30,760.0,88.0,1.9,13.8,457.0,640.41,516.4
2018,5,2,16,45,730.0,83.5,1.9,13.45,406.0,587.71,477.84
2018,5,2,17,0,700.0,79.0,1.9,13.1,355.0,538.19,440.25
2018,5,2,17,15,658.0,73.5,1.85,12.7,303.5,479.24,393.85
2018,5,2,17,30,616.0,68.0,1.8,12.3,252.0,422.62,347.7
2018,5,2,17,45,555.5,61.0,1.7,11.9,202.5,357.83,293.17
2018,5,2,18,0,495.0,54.0,1.6,11.5,153.0,297.66,240.68
2018,5,2,18,15,383.5,44.5,1.55,11.1,108.0,219.47,172.74
2018,5,2,18,30,272.0,35.0,1.5,10.7,63.0,151.49,111.33
2018,5,2,18,45,164.0,22.0,1.45,10.35,36.5,84.39,14.33
2018,5,2,19,0,56.0,9.0,1.4,10.0,10.0,23.1,0.0
2018,5,2,19,15,28.0,4.5,1.45,9.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,5,15,37.0,7.0,1.45,7.55,8.5,6.88,0.0
2018,5,3,5,30,74.0,14.0,1.5,8.0,17.0,10.87,0.0
2018,5,3,5,45,72.5,15.5,1.55,8.4,22.0,11.54,3.9
2018,5,3,6,0,71.0,17.0,1.6,8.8,27.0,12.24,5.28
2018,5,3,6,15,44.0,22.5,1.65,9.15,29.5,18.76,11.38
2018,5,3,6,30,17.0,28.0,1.7,9.5,32.0,27.26,19.23
2018,5,3,6,45,8.5,49.0,1.7,9.85,51.0,47.6,35.57
2018,5,3,7,0,0.0,70.0,1.7,10.2,70.0,67.43,52.73
2018,5,3,7,15,0.0,91.0,1.7,10.5,91.0,86.85,69.07
2018,5,3,7,30,0.0,112.0,1.7,10.8,112.0,106.31,85.18
2018,5,3,7,45,0.5,127.5,1.65,11.1,128.0,121.06,97.06
2018,5,3,8,0,1.0,143.0,1.6,11.4,144.0,135.9,108.87
2018,5,3,8,15,6.0,168.5,1.6,11.6,172.5,161.35,129.2
2018,5,3,8,30,11.0,194.0,1.6,11.8,201.0,187.39,149.76
2018,5,3,8,45,29.5,212.0,1.6,12.05,232.0,209.22,166.7
2018,5,3,9,0,48.0,230.0,1.6,12.3,263.0,236.62,188.13
2018,5,3,9,15,33.0,244.0,1.6,12.5,267.0,244.79,194.0
2018,5,3,9,30,18.0,258.0,1.6,12.7,271.0,255.16,201.47
2018,5,3,9,45,22.0,279.5,1.6,12.9,296.5,279.04,219.65
2018,5,3,10,0,26.0,301.0,1.6,13.1,322.0,300.11,235.46
2018,5,3,10,15,141.0,312.0,1.65,13.25,431.5,389.51,306.39
2018,5,3,10,30,256.0,323.0,1.7,13.4,541.0,487.53,382.01
2018,5,3,10,45,461.5,280.0,1.7,13.5,685.0,613.18,478.38
2018,5,3,11,0,667.0,237.0,1.7,13.6,829.0,751.06,579.92
2018,5,3,11,15,713.5,218.0,1.7,13.7,860.5,792.74,608.83
2018,5,3,11,30,760.0,199.0,1.7,13.8,892.0,833.96,636.67
2018,5,3,11,45,594.5,271.0,1.75,13.85,815.5,781.15,597.27
2018,5,3,12,0,429.0,343.0,1.8,13.9,739.0,720.05,550.66
2018,5,3,12,15,552.0,294.5,1.8,13.9,803.0,794.22,606.86
2018,5,3,12,30,675.0,246.0,1.8,13.9,867.0,870.01,661.83
2018,5,3,12,45,578.5,297.5,1.85,13.85,826.0,841.71,639.46
2018,5,3,13,0,482.0,349.0,1.9,13.8,785.0,810.7,616.06
2018,5,3,13,15,461.0,354.5,1.9,13.8,765.5,801.95,610.11
2018,5,3,13,30,440.0,360.0,1.9,13.8,746.0,791.5,602.78
2018,5,3,13,45,438.0,349.5,1.9,13.75,725.0,780.98,596.41
2018,5,3,14,0,436.0,339.0,1.9,13.7,704.0,768.71,588.85
2018,5,3,14,15,392.0,342.0,1.95,13.6,661.5,723.25,557.26
2018,5,3,14,30,348.0,345.0,2.0,13.5,619.0,684.35,530.02
2018,5,3,14,45,333.5,331.5,2.0,13.4,584.0,654.12,509.43
2018,5,3,15,0,319.0,318.0,2.0,13.3,549.0,623.14,488.02
2018,5,3,15,15,456.0,251.5,2.0,13.3,560.5,671.09,528.61
2018,5,3,15,30,593.0,185.0,2.0,13.3,572.0,705.77,558.57
2018,5,3,15,45,552.5,182.5,2.1,13.1,523.0,652.12,520.37
2018,5,3,16,0,512.0,180.0,2.2,12.9,474.0,603.03,485.28
2018,5,3,16,15,329.0,193.0,2.3,12.7,375.5,458.77,373.34
2018,5,3,16,30,146.0,206.0,2.4,12.5,277.0,328.09,267.89
2018,5,3,16,45,209.5,171.0,2.5,12.3,260.5,334.79,276.32
2018,5,3,17,0,273.0,136.0,2.6,12.1,244.0,327.25,272.24
2018,5,3,17,15,400.0,107.0,2.65,11.7,240.0,366.06,305.58
2018,5,3,17,30,527.0,78.0,2.7,11.3,236.0,387.56,323.02
2018,5,3,17,45,420.0,71.5,2.75,10.95,182.5,301.49,250.1
2018,5,3,18,0,313.0,65.0,2.8,10.6,129.0,228.42,186.88
2018,5,3,18,15,278.5,51.0,2.8,10.25,96.0,184.88,147.06
2018,5,3,18,30,244.0,37.0,2.8,9.9,63.0,144.75,107.84
2018,5,3,18,45,146.5,23.0,2.8,9.6,36.5,81.2,22.14
2018,5,3,19,0,49.0,9.0,2.8,9.3,10.0,21.43,0.0
2018,5,3,19,15,24.5,4.5,2.75,9.25,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,4,5,15,46.0,9.5,2.1,7.3,11.5,9.34,0.0
2018,5,4,5,30,92.0,19.0,2.2,7.8,23.0,14.99,0.0
2018,5,4,5,45,218.0,31.5,2.25,8.3,58.0,24.35,14.75
2018,5,4,6,0,344.0,44.0,2.3,8.8,93.0,33.69,24.39
2018,5,4,6,15,348.0,55.5,2.1,9.25,122.5,40.84,31.3
2018,5,4,6,30,352.0,67.0,1.9,9.7,152.0,48.01,38.02
2018,5,4,6,45,300.5,78.5,1.75,10.2,163.0,67.87,46.1
2018,5,4,7,0,249.0,90.0,1.6,10.7,174.0,95.16,66.22
2018,5,4,7,15,159.5,121.5,1.45,11.2,178.5,127.57,96.06
2018,5,4,7,30,70.0,153.0,1.3,11.7,183.0,150.89,118.95
2018,5,4,7,45,278.0,157.5,1.15,12.2,299.0,199.99,151.59
2018,5,4,8,0,486.0,162.0,1.0,12.7,415.0,273.92,206.25
2018,5,4,8,15,531.0,168.5,1.1,13.15,469.5,320.41,244.53
2018,5,4,8,30,576.0,175.0,1.2,13.6,524.0,370.46,285.53
2018,5,4,8,45,595.5,185.0,1.25,14.05,569.0,416.84,323.18
2018,5,4,9,0,615.0,195.0,1.3,14.5,614.0,464.55,360.98
2018,5,4,9,15,649.0,196.0,1.4,14.8,661.5,512.85,398.93
