Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,9,30,4.0,167.0,1.7,13.2,170.0,162.8,127.87
2018,5,14,9,45,7.5,195.0,1.8,13.4,201.0,191.82,150.79
2018,5,14,10,0,11.0,223.0,1.9,13.6,232.0,221.2,173.72
2018,5,14,10,15,14.0,249.0,1.95,13.65,261.0,248.69,195.02
2018,5,14,10,30,17.0,275.0,2.0,13.7,290.0,276.5,216.42
2018,5,14,10,45,22.5,301.0,2.1,13.8,321.0,305.19,238.44
2018,5,14,11,0,28.0,327.0,2.2,13.9,352.0,336.19,262.08
2018,5,14,11,15,27.5,338.5,2.2,13.9,363.5,348.94,271.48
2018,5,14,11,30,27.0,350.0,2.2,13.9,375.0,361.76,280.99
2018,5,14,11,45,29.5,358.5,2.2,13.95,386.0,374.39,290.44
2018,5,14,12,0,32.0,367.0,2.2,14.0,397.0,387.16,300.0
2018,5,14,12,15,49.0,382.5,2.2,13.95,428.5,420.25,325.49
2018,5,14,12,30,66.0,398.0,2.2,13.9,460.0,453.93,351.16
2018,5,14,12,45,88.0,418.5,2.2,13.85,500.5,497.78,384.33
2018,5,14,13,0,110.0,439.0,2.2,13.8,541.0,547.44,421.31
2018,5,14,13,15,118.5,440.5,2.15,13.7,548.5,560.45,430.97
2018,5,14,13,30,127.0,442.0,2.1,13.6,556.0,573.11,440.65
2018,5,14,13,45,169.5,414.0,2.1,13.5,562.0,586.98,453.09
2018,5,14,14,0,212.0,386.0,2.1,13.4,568.0,599.43,464.54
2018,5,14,14,15,223.0,364.5,2.1,13.25,550.0,595.51,462.96
2018,5,14,14,30,234.0,343.0,2.1,13.1,532.0,582.67,455.15
2018,5,14,14,45,188.0,332.0,2.1,12.9,479.5,519.39,408.25
2018,5,14,15,0,142.0,321.0,2.1,12.7,427.0,465.36,367.63
2018,5,14,15,15,210.5,280.0,2.1,12.7,427.0,488.09,388.53
2018,5,14,15,30,279.0,239.0,2.1,12.7,427.0,497.59,398.98
2018,5,14,15,45,405.5,204.5,2.05,12.25,457.0,566.32,455.67
2018,5,14,16,0,532.0,170.0,2.0,11.8,487.0,616.72,497.53
2018,5,14,16,15,423.0,181.5,2.0,11.55,420.5,531.55,431.55
2018,5,14,16,30,314.0,193.0,2.0,11.3,354.0,443.89,363.12
2018,5,14,16,45,347.0,167.0,2.0,11.05,327.5,426.9,352.16
2018,5,14,17,0,380.0,141.0,2.0,10.8,301.0,415.16,344.21
2018,5,14,17,15,469.5,112.5,2.0,10.5,284.0,421.93,351.26
2018,5,14,17,30,559.0,84.0,2.0,10.2,267.0,423.42,352.67
2018,5,14,17,45,518.5,74.5,1.95,9.85,221.5,367.39,305.38
2018,5,14,18,0,478.0,65.0,1.9,9.5,176.0,314.18,259.12
2018,5,14,18,15,386.0,55.5,1.9,9.35,131.0,242.23,196.17
2018,5,14,18,30,294.0,46.0,1.9,9.2,86.0,178.58,139.44
2018,5,14,18,45,186.5,31.5,1.9,9.05,53.0,114.12,78.7
2018,5,14,19,0,79.0,17.0,1.9,8.9,20.0,38.85,0.0
2018,5,14,19,15,39.5,8.5,1.85,8.85,10.0,17.68,0.0
2018,5,14,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,4,45,4.0,1.0,1.4,8.2,1.0,0.0,0.0
2018,5,15,5,0,8.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,5,15,5,15,4.0,7.0,1.4,8.75,7.0,6.88,0.0
2018,5,15,5,30,0.0,12.0,1.4,9.2,12.0,11.57,3.16
2018,5,15,5,45,0.0,21.5,1.45,9.7,21.5,20.75,12.64
2018,5,15,6,0,0.0,31.0,1.5,10.2,31.0,29.93,21.27
2018,5,15,6,15,2.5,49.5,1.45,10.5,50.0,47.74,37.58
2018,5,15,6,30,5.0,68.0,1.4,10.8,69.0,64.73,50.23
2018,5,15,6,45,42.0,98.0,1.4,11.05,113.0,91.35,71.42
2018,5,15,7,0,79.0,128.0,1.4,11.3,157.0,123.72,96.5
2018,5,15,7,15,82.0,149.0,1.4,11.55,183.0,147.33,115.64
2018,5,15,7,30,85.0,170.0,1.4,11.8,209.0,171.42,135.24
2018,5,15,7,45,65.5,180.5,1.35,12.0,212.5,181.34,143.87
2018,5,15,8,0,46.0,191.0,1.3,12.2,216.0,189.17,150.51
2018,5,15,8,15,52.5,201.0,1.35,12.4,232.0,203.97,162.13
2018,5,15,8,30,59.0,211.0,1.4,12.6,248.0,219.31,174.14
2018,5,15,8,45,40.5,230.5,1.4,12.85,256.5,232.12,183.96
2018,5,15,9,0,22.0,250.0,1.4,13.1,265.0,247.42,195.39
2018,5,15,9,15,26.0,273.5,1.45,13.25,292.5,268.84,211.72
2018,5,15,9,30,30.0,297.0,1.5,13.4,320.0,294.9,231.5
2018,5,15,9,45,33.0,316.5,1.55,13.6,343.0,317.23,248.18
2018,5,15,10,0,36.0,336.0,1.6,13.8,366.0,339.94,265.05
2018,5,15,10,15,52.5,368.0,1.65,13.9,413.0,384.04,298.38
2018,5,15,10,30,69.0,400.0,1.7,14.0,460.0,429.63,332.34
2018,5,15,10,45,81.0,418.0,1.7,14.1,490.5,460.13,354.59
2018,5,15,11,0,93.0,436.0,1.7,14.2,521.0,491.45,377.35
2018,5,15,11,15,69.0,422.0,1.75,14.2,485.5,463.08,355.7
2018,5,15,11,30,45.0,408.0,1.8,14.2,450.0,432.95,332.92
2018,5,15,11,45,232.0,367.5,1.8,14.25,586.0,564.82,436.52
2018,5,15,12,0,419.0,327.0,1.8,14.3,722.0,704.35,540.8
2018,5,15,12,15,598.5,257.0,1.85,14.25,820.0,811.34,620.15
2018,5,15,12,30,778.0,187.0,1.9,14.2,918.0,918.09,694.07
2018,5,15,12,45,793.0,176.5,1.9,14.15,915.5,931.93,702.51
2018,5,15,13,0,808.0,166.0,1.9,14.1,913.0,943.24,710.39
2018,5,15,13,15,857.0,140.0,1.95,14.05,920.0,963.56,725.03
2018,5,15,13,30,906.0,114.0,2.0,14.0,927.0,985.64,740.84
2018,5,15,13,45,852.5,135.5,2.0,13.95,884.5,955.65,721.36
2018,5,15,14,0,799.0,157.0,2.0,13.9,842.0,929.37,704.91
2018,5,15,14,15,839.0,133.5,2.0,13.75,831.0,930.79,707.49
2018,5,15,14,30,879.0,110.0,2.0,13.6,820.0,933.81,710.99
2018,5,15,14,45,868.5,109.0,2.0,13.5,784.5,910.75,696.7
2018,5,15,15,0,858.0,108.0,2.0,13.4,749.0,885.38,681.09
2018,5,15,15,15,797.5,124.0,2.0,13.4,694.0,838.36,650.06
2018,5,15,15,30,737.0,140.0,2.0,13.4,639.0,789.59,617.6
2018,5,15,15,45,637.5,161.0,2.0,13.05,571.5,712.71,564.88
2018,5,15,16,0,538.0,182.0,2.0,12.7,504.0,635.59,508.37
2018,5,15,16,15,476.0,180.5,2.0,12.45,448.0,571.05,460.84
2018,5,15,16,30,414.0,179.0,2.0,12.2,392.0,509.44,414.3
2018,5,15,16,45,456.5,150.5,1.95,12.0,362.5,492.43,403.42
2018,5,15,17,0,499.0,122.0,1.9,11.8,333.0,470.66,387.92
2018,5,15,17,15,456.0,111.5,1.9,11.55,285.0,413.4,342.47
2018,5,15,17,30,413.0,101.0,1.9,11.3,237.0,358.9,298.17
2018,5,15,17,45,388.5,86.0,1.85,11.05,196.5,311.72,258.61
2018,5,15,18,0,364.0,71.0,1.8,10.8,156.0,266.11,218.99
2018,5,15,18,15,311.0,57.5,1.75,10.6,118.0,212.05,171.23
2018,5,15,18,30,258.0,44.0,1.7,10.4,80.0,162.8,126.71
2018,5,15,18,45,189.0,31.0,1.6,10.25,51.5,114.29,79.53
2018,5,15,19,0,120.0,18.0,1.5,10.1,23.0,61.79,0.0
2018,5,15,19,15,60.0,9.0,1.5,10.0,11.5,23.12,0.0
2018,5,15,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,4,45,7.0,2.0,1.65,9.55,2.0,0.0,0.0
2018,5,16,5,0,14.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,5,16,5,15,66.0,16.5,1.65,9.85,21.5,16.22,0.0
2018,5,16,5,30,118.0,29.0,1.7,10.1,39.0,24.13,13.07
2018,5,16,5,45,191.0,43.0,1.7,10.3,71.5,32.8,23.2
2018,5,16,6,0,264.0,57.0,1.7,10.5,104.0,42.52,32.5
2018,5,16,6,15,316.5,70.5,1.7,10.7,144.5,51.33,40.77
2018,5,16,6,30,369.0,84.0,1.7,10.9,185.0,69.05,48.27
2018,5,16,6,45,409.0,98.0,1.7,11.15,231.0,102.83,67.65
2018,5,16,7,0,449.0,112.0,1.7,11.4,277.0,140.8,94.58
2018,5,16,7,15,506.0,118.5,1.65,11.65,330.5,179.61,124.28
2018,5,16,7,30,563.0,125.0,1.6,11.9,384.0,223.29,159.9
2018,5,16,7,45,439.5,168.0,1.6,12.1,384.0,256.83,193.86
2018,5,16,8,0,316.0,211.0,1.6,12.3,384.0,282.17,219.21
2018,5,16,8,15,249.0,243.5,1.6,12.55,387.5,302.7,237.71
2018,5,16,8,30,182.0,276.0,1.6,12.8,391.0,321.5,253.51
2018,5,16,8,45,203.0,296.5,1.6,13.0,433.0,359.7,283.23
2018,5,16,9,0,224.0,317.0,1.6,13.2,475.0,399.81,313.95
2018,5,16,9,15,155.0,322.5,1.6,13.35,434.5,379.26,297.61
2018,5,16,9,30,86.0,328.0,1.6,13.5,394.0,355.84,278.68
2018,5,16,9,45,93.5,358.0,1.65,13.65,433.0,392.97,306.76
2018,5,16,10,0,101.0,388.0,1.7,13.8,472.0,430.87,334.76
2018,5,16,10,15,71.5,371.5,1.75,13.9,432.0,400.87,311.25
2018,5,16,10,30,42.0,355.0,1.8,14.0,392.0,368.05,285.73
2018,5,16,10,45,31.5,325.0,1.85,14.1,353.0,334.86,260.32
2018,5,16,11,0,21.0,295.0,1.9,14.2,314.0,300.31,233.63
2018,5,16,11,15,16.0,256.5,1.9,14.25,271.0,261.09,203.32
2018,5,16,11,30,11.0,218.0,1.9,14.3,228.0,220.47,171.64
2018,5,16,11,45,10.0,206.5,1.9,14.3,215.5,208.97,162.71
2018,5,16,12,0,9.0,195.0,1.9,14.3,203.0,197.33,153.57
2018,5,16,12,15,8.5,191.0,1.9,14.25,199.0,193.32,150.47
2018,5,16,12,30,8.0,187.0,1.9,14.2,195.0,189.25,147.31
2018,5,16,12,45,10.0,207.0,1.95,14.1,216.5,210.94,164.58
2018,5,16,13,0,12.0,227.0,2.0,14.0,238.0,232.75,181.83
2018,5,16,13,15,13.5,244.0,2.05,13.85,256.0,251.26,196.49
2018,5,16,13,30,15.0,261.0,2.1,13.7,274.0,269.87,211.25
2018,5,16,13,45,15.0,259.5,2.2,13.55,272.5,268.73,210.71
2018,5,16,14,0,15.0,258.0,2.3,13.4,271.0,267.56,210.24
2018,5,16,14,15,12.5,238.0,2.35,13.25,248.5,245.45,193.27
2018,5,16,14,30,10.0,218.0,2.4,13.1,226.0,223.28,176.17
2018,5,16,14,45,11.0,224.5,2.45,12.9,233.0,230.96,182.83
2018,5,16,15,0,12.0,231.0,2.5,12.7,240.0,238.74,189.53
2018,5,16,15,15,11.5,221.0,2.5,12.7,229.0,228.43,181.7
2018,5,16,15,30,11.0,211.0,2.5,12.7,218.0,218.12,173.91
2018,5,16,15,45,11.0,199.5,2.5,12.4,206.5,206.68,165.39
2018,5,16,16,0,11.0,188.0,2.5,12.1,195.0,195.23,156.8
2018,5,16,16,15,40.0,194.5,2.5,12.0,216.0,231.65,187.98
2018,5,16,16,30,69.0,201.0,2.5,11.9,237.0,260.45,212.7
2018,5,16,16,45,113.5,186.0,2.5,11.75,237.5,281.65,231.69
2018,5,16,17,0,158.0,171.0,2.5,11.6,238.0,291.17,240.97
2018,5,16,17,15,214.0,145.0,2.45,11.45,223.5,298.35,248.14
2018,5,16,17,30,270.0,119.0,2.4,11.3,209.0,292.19,243.71
2018,5,16,17,45,276.0,98.5,2.4,11.1,177.0,261.12,217.35
2018,5,16,18,0,282.0,78.0,2.4,10.9,145.0,236.37,195.1
2018,5,16,18,15,232.0,62.5,2.35,10.6,109.0,185.02,149.81
2018,5,16,18,30,182.0,47.0,2.3,10.3,73.0,138.18,107.85
2018,5,16,18,45,115.5,32.5,2.25,10.05,46.5,85.46,59.54
2018,5,16,19,0,49.0,18.0,2.2,9.8,20.0,38.47,0.0
2018,5,16,19,15,24.5,9.0,2.2,9.65,10.0,14.72,0.0
2018,5,16,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,14.5,2.5,2.6,8.85,2.5,0.0,0.0
2018,5,17,5,0,29.0,5.0,2.6,9.0,5.0,4.91,0.0
2018,5,17,5,15,130.5,17.0,2.65,9.45,27.0,16.71,0.0
2018,5,17,5,30,232.0,29.0,2.7,9.9,49.0,23.16,12.65
2018,5,17,5,45,286.5,41.5,2.75,10.3,82.0,31.54,22.12
2018,5,17,6,0,341.0,54.0,2.8,10.7,115.0,40.08,30.31
2018,5,17,6,15,447.0,60.0,2.85,11.1,166.5,42.38,32.66
2018,5,17,6,30,553.0,66.0,2.9,11.5,218.0,58.81,35.72
2018,5,17,6,45,613.5,69.5,2.9,11.9,270.0,93.92,52.07
2018,5,17,7,0,674.0,73.0,2.9,12.3,322.0,135.32,79.91
2018,5,17,7,15,694.0,80.0,2.9,12.75,369.5,178.95,115.66
2018,5,17,7,30,714.0,87.0,2.9,13.2,417.0,224.69,155.52
2018,5,17,7,45,694.5,104.0,2.9,13.6,455.0,270.34,197.39
2018,5,17,8,0,675.0,121.0,2.9,14.0,493.0,314.14,237.16
2018,5,17,8,15,694.5,127.5,2.85,14.45,539.5,360.99,277.66
2018,5,17,8,30,714.0,134.0,2.8,14.9,586.0,409.32,318.44
2018,5,17,8,45,781.5,117.0,2.75,15.3,643.5,462.99,362.44
2018,5,17,9,0,849.0,100.0,2.7,15.7,701.0,522.15,409.85
2018,5,17,9,15,857.5,104.0,2.7,15.95,739.5,568.93,446.98
2018,5,17,9,30,866.0,108.0,2.7,16.2,778.0,615.19,482.77
2018,5,17,9,45,871.0,111.5,2.65,16.45,810.5,658.05,514.93
2018,5,17,10,0,876.0,115.0,2.6,16.7,843.0,699.73,545.38
2018,5,17,10,15,882.0,116.5,2.65,16.8,870.0,738.93,573.12
2018,5,17,10,30,888.0,118.0,2.7,16.9,897.0,776.67,599.05
2018,5,17,10,45,892.5,119.0,2.75,16.95,917.5,811.13,622.62
2018,5,17,11,0,897.0,120.0,2.8,17.0,938.0,843.72,644.79
2018,5,17,11,15,899.5,121.0,2.85,16.95,951.5,872.6,664.58
2018,5,17,11,30,902.0,122.0,2.9,16.9,965.0,899.23,682.83
2018,5,17,11,45,903.0,122.5,2.95,16.9,971.0,921.7,698.12
2018,5,17,12,0,904.0,123.0,3.0,16.9,977.0,941.63,711.78
2018,5,17,12,15,905.5,122.0,3.05,16.8,976.0,957.95,723.33
2018,5,17,12,30,907.0,121.0,3.1,16.7,975.0,971.57,733.18
2018,5,17,12,45,908.0,118.5,3.2,16.6,967.0,980.44,740.34
2018,5,17,13,0,909.0,116.0,3.3,16.5,959.0,986.41,745.7
2018,5,17,13,15,906.0,115.5,3.35,16.3,943.0,987.65,747.88
2018,5,17,13,30,903.0,115.0,3.4,16.1,927.0,985.95,748.22
2018,5,17,13,45,898.0,113.5,3.5,15.95,904.0,978.38,744.92
2018,5,17,14,0,893.0,112.0,3.6,15.8,881.0,967.92,739.74
2018,5,17,14,15,885.5,111.5,3.6,15.7,851.5,953.36,731.0
2018,5,17,14,30,878.0,111.0,3.6,15.6,822.0,936.15,720.52
2018,5,17,14,45,868.0,109.0,3.65,15.45,786.0,912.51,706.05
2018,5,17,15,0,858.0,107.0,3.7,15.3,750.0,886.52,689.91
2018,5,17,15,15,846.0,104.5,3.7,15.3,709.5,856.07,669.86
2018,5,17,15,30,834.0,102.0,3.7,15.3,669.0,828.73,651.99
2018,5,17,15,45,817.5,99.5,3.7,15.0,624.0,790.88,627.06
2018,5,17,16,0,801.0,97.0,3.7,14.7,579.0,751.73,600.93
2018,5,17,16,15,779.5,94.0,3.65,14.45,531.0,707.14,570.05
2018,5,17,16,30,758.0,91.0,3.6,14.2,483.0,662.04,538.33
2018,5,17,16,45,730.0,87.0,3.6,14.0,433.0,611.08,501.22
2018,5,17,17,0,702.0,83.0,3.6,13.8,383.0,563.02,464.2
2018,5,17,17,15,664.0,78.0,3.6,13.5,332.5,506.32,419.46
2018,5,17,17,30,626.0,73.0,3.6,13.2,282.0,451.58,374.91
2018,5,17,17,45,572.0,66.5,3.55,12.85,233.0,388.99,322.51
2018,5,17,18,0,518.0,60.0,3.5,12.5,184.0,330.36,271.76
2018,5,17,18,15,438.5,52.0,3.45,12.15,139.5,263.34,212.87
2018,5,17,18,30,359.0,44.0,3.4,11.8,95.0,203.19,158.78
2018,5,17,18,45,246.0,32.0,3.35,11.5,61.0,134.89,96.1
2018,5,17,19,0,133.0,20.0,3.3,11.2,27.0,69.25,0.0
2018,5,17,19,15,66.5,10.0,3.25,11.0,13.5,25.9,0.0
2018,5,17,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,18,4,45,8.0,2.0,2.95,9.0,2.0,0.0,0.0
2018,5,18,5,0,16.0,4.0,3.0,9.1,4.0,3.93,0.0
2018,5,18,5,15,67.5,17.5,3.05,9.55,22.5,17.2,0.0
2018,5,18,5,30,119.0,31.0,3.1,10.0,41.0,25.72,14.96
2018,5,18,5,45,242.5,44.0,3.1,10.45,82.0,33.49,23.86
2018,5,18,6,0,366.0,57.0,3.1,10.9,123.0,42.41,32.38
2018,5,18,6,15,395.5,68.5,3.1,11.3,160.5,49.65,39.17
2018,5,18,6,30,425.0,80.0,3.1,11.7,198.0,69.34,46.28
2018,5,18,6,45,493.5,87.0,3.1,12.15,250.5,101.55,62.68
2018,5,18,7,0,562.0,94.0,3.1,12.6,303.0,140.99,89.42
2018,5,18,7,15,592.0,101.5,3.05,12.95,350.5,181.27,121.91
2018,5,18,7,30,622.0,109.0,3.0,13.3,398.0,224.68,158.99
2018,5,18,7,45,671.0,110.5,2.95,13.65,453.5,271.01,198.77
2018,5,18,8,0,720.0,112.0,2.9,14.0,509.0,322.03,242.68
2018,5,18,8,15,770.0,107.0,2.8,14.35,565.5,375.23,288.02
2018,5,18,8,30,820.0,102.0,2.7,14.7,622.0,429.26,333.39
2018,5,18,8,45,835.0,104.5,2.6,15.1,666.0,477.84,373.7
2018,5,18,9,0,850.0,107.0,2.5,15.5,710.0,530.31,415.6
2018,5,18,9,15,863.0,109.0,2.45,15.8,750.0,577.83,452.91
2018,5,18,9,30,876.0,111.0,2.4,16.1,790.0,625.19,489.04
2018,5,18,9,45,886.0,111.5,2.35,16.45,824.0,668.91,521.42
2018,5,18,10,0,896.0,112.0,2.3,16.8,858.0,711.78,552.32
2018,5,18,10,15,902.0,113.5,2.3,16.95,885.5,751.67,579.62
2018,5,18,10,30,908.0,115.0,2.3,17.1,913.0,790.06,605.26
2018,5,18,10,45,912.0,116.5,2.35,17.25,933.5,825.21,628.79
2018,5,18,11,0,916.0,118.0,2.4,17.4,954.0,858.41,650.86
2018,5,18,11,15,918.5,118.5,2.45,17.4,967.5,887.31,670.3
2018,5,18,11,30,921.0,119.0,2.5,17.4,981.0,913.89,688.18
2018,5,18,11,45,921.5,120.0,2.55,17.4,987.0,936.77,703.58
2018,5,18,12,0,922.0,121.0,2.6,17.4,993.0,957.05,717.32
2018,5,18,12,15,901.5,134.5,2.65,17.35,986.0,967.43,724.66
2018,5,18,12,30,881.0,148.0,2.7,17.3,979.0,974.64,730.07
2018,5,18,12,45,809.0,191.0,2.8,17.2,948.5,964.25,724.4
2018,5,18,13,0,737.0,234.0,2.9,17.1,918.0,950.09,716.37
2018,5,18,13,15,670.0,269.5,2.95,17.0,883.0,927.34,701.52
2018,5,18,13,30,603.0,305.0,3.0,16.9,848.0,901.8,683.15
2018,5,18,13,45,665.0,263.5,3.05,16.8,848.5,920.64,699.78
2018,5,18,14,0,727.0,222.0,3.1,16.7,849.0,935.39,711.81
2018,5,18,14,15,738.0,204.0,3.2,16.5,821.5,922.39,704.91
2018,5,18,14,30,749.0,186.0,3.3,16.3,794.0,906.35,696.15
2018,5,18,14,45,813.0,145.5,3.4,16.15,779.0,908.07,699.71
2018,5,18,15,0,877.0,105.0,3.5,16.0,764.0,902.4,698.08
2018,5,18,15,15,843.0,111.5,3.5,16.0,716.5,867.41,674.88
2018,5,18,15,30,809.0,118.0,3.5,16.0,669.0,826.47,647.47
2018,5,18,15,45,813.5,107.5,3.7,15.45,630.0,797.71,630.93
2018,5,18,16,0,818.0,97.0,3.9,14.9,591.0,766.31,611.98
2018,5,18,16,15,791.0,95.0,3.95,14.55,540.5,718.14,579.05
2018,5,18,16,30,764.0,93.0,4.0,14.2,490.0,669.79,545.41
2018,5,18,16,45,731.5,89.0,4.05,13.85,437.5,615.51,506.06
2018,5,18,17,0,699.0,85.0,4.1,13.5,385.0,564.56,466.99
2018,5,18,17,15,668.5,80.0,4.1,13.15,337.5,512.52,425.87
2018,5,18,17,30,638.0,75.0,4.1,12.8,290.0,461.79,384.5
2018,5,18,17,45,582.0,69.5,4.05,12.45,240.5,398.7,331.48
2018,5,18,18,0,526.0,64.0,4.0,12.1,191.0,339.65,280.23
2018,5,18,18,15,444.0,55.5,3.95,11.75,145.5,270.37,219.35
2018,5,18,18,30,362.0,47.0,3.9,11.4,100.0,208.08,163.4
2018,5,18,18,45,246.0,34.5,3.85,11.1,64.5,138.57,100.0
2018,5,18,19,0,130.0,22.0,3.8,10.8,29.0,71.6,0.0
2018,5,18,19,15,65.0,11.0,3.75,10.6,14.5,26.64,0.0
2018,5,18,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,19,4,45,7.5,2.5,3.6,8.95,2.5,0.0,0.0
2018,5,19,5,0,15.0,5.0,3.6,9.0,5.0,4.91,0.0
2018,5,19,5,15,102.5,19.0,3.65,9.2,27.5,18.68,0.0
2018,5,19,5,30,190.0,33.0,3.7,9.4,50.0,25.77,15.29
2018,5,19,5,45,263.0,45.0,3.75,9.6,84.5,34.25,24.65
2018,5,19,6,0,336.0,57.0,3.8,9.8,119.0,42.32,32.45
2018,5,19,6,15,442.0,65.0,3.85,10.1,172.5,46.57,36.58
2018,5,19,6,30,548.0,73.0,3.9,10.4,226.0,67.36,41.84
2018,5,19,6,45,598.5,79.5,3.95,10.7,277.0,104.09,60.93
2018,5,19,7,0,649.0,86.0,4.0,11.0,328.0,146.15,90.5
2018,5,19,7,15,683.5,90.5,4.0,11.3,379.0,188.96,125.44
2018,5,19,7,30,718.0,95.0,4.0,11.6,430.0,235.31,165.69
2018,5,19,7,45,742.5,100.0,4.0,11.95,480.0,282.76,208.18
2018,5,19,8,0,767.0,105.0,4.0,12.3,530.0,335.69,255.1
2018,5,19,8,15,785.5,109.0,3.95,12.65,577.0,384.13,297.97
2018,5,19,8,30,804.0,113.0,3.9,13.0,624.0,433.87,340.97
2018,5,19,8,45,817.0,117.5,3.9,13.35,668.0,482.58,382.21
2018,5,19,9,0,830.0,122.0,3.9,13.7,712.0,531.65,422.62
2018,5,19,9,15,843.5,123.0,3.95,13.95,751.0,577.98,460.23
2018,5,19,9,30,857.0,124.0,4.0,14.2,790.0,626.8,498.75
2018,5,19,9,45,868.0,124.5,4.0,14.5,824.0,670.42,532.35
2018,5,19,10,0,879.0,125.0,4.0,14.8,858.0,713.32,564.67
2018,5,19,10,15,882.5,129.0,4.05,14.9,885.0,753.11,593.64
2018,5,19,10,30,886.0,133.0,4.1,15.0,912.0,791.28,620.47
2018,5,19,10,45,886.5,136.5,4.15,15.1,931.5,824.89,643.84
2018,5,19,11,0,887.0,140.0,4.2,15.2,951.0,856.4,665.64
2018,5,19,11,15,887.0,143.0,4.25,15.25,964.0,884.85,685.28
2018,5,19,11,30,887.0,146.0,4.3,15.3,977.0,910.98,703.45
2018,5,19,11,45,884.0,149.5,4.35,15.3,982.0,932.52,718.57
2018,5,19,12,0,881.0,153.0,4.4,15.3,987.0,951.49,731.98
2018,5,19,12,15,884.0,150.5,4.4,15.3,986.5,967.64,743.09
2018,5,19,12,30,887.0,148.0,4.4,15.3,986.0,981.19,752.48
2018,5,19,12,45,890.0,145.0,4.4,15.25,979.0,991.55,759.92
2018,5,19,13,0,893.0,142.0,4.4,15.2,972.0,999.11,765.56
2018,5,19,13,15,888.0,142.0,4.4,15.15,955.5,999.14,766.13
2018,5,19,13,30,883.0,142.0,4.4,15.1,939.0,996.28,764.88
2018,5,19,13,45,875.0,142.0,4.4,15.05,915.0,987.72,759.82
2018,5,19,14,0,867.0,142.0,4.4,15.0,891.0,976.39,752.98
2018,5,19,14,15,856.0,142.5,4.4,14.85,860.5,965.8,747.06
2018,5,19,14,30,845.0,143.0,4.4,14.7,830.0,947.14,735.54
2018,5,19,14,45,828.5,143.5,4.4,14.6,792.5,921.06,718.72
2018,5,19,15,0,812.0,144.0,4.4,14.5,755.0,892.92,700.43
2018,5,19,15,15,778.0,145.0,4.4,14.5,704.5,848.17,669.78
2018,5,19,15,30,744.0,146.0,4.4,14.5,654.0,806.15,640.92
2018,5,19,15,45,719.0,141.0,4.4,14.05,605.0,761.21,610.61
2018,5,19,16,0,694.0,136.0,4.4,13.6,556.0,715.64,579.35
2018,5,19,16,15,678.5,126.5,4.4,13.3,509.5,671.91,548.64
2018,5,19,16,30,663.0,117.0,4.4,13.0,463.0,627.44,516.19
2018,5,19,16,45,636.5,116.0,4.4,12.65,420.5,584.44,483.59
2018,5,19,17,0,610.0,115.0,4.4,12.3,378.0,541.84,450.49
2018,5,19,17,15,567.5,108.5,4.35,11.95,329.0,484.1,404.25
2018,5,19,17,30,525.0,102.0,4.3,11.6,280.0,426.33,356.86
2018,5,19,17,45,466.5,93.0,4.25,11.25,231.5,363.41,303.82
2018,5,19,18,0,408.0,84.0,4.2,10.9,183.0,305.15,253.28
2018,5,19,18,15,329.5,71.0,4.15,10.65,139.0,238.5,194.7
2018,5,19,18,30,251.0,58.0,4.1,10.4,95.0,179.1,141.68
2018,5,19,18,45,161.0,41.0,4.05,10.15,61.5,113.37,82.6
2018,5,19,19,0,71.0,24.0,4.0,9.9,28.0,54.17,5.14
2018,5,19,19,15,35.5,12.0,3.95,9.8,14.0,20.51,0.0
2018,5,19,19,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,45,5.5,2.5,4.45,9.1,2.5,0.0,0.0
2018,5,20,5,0,11.0,5.0,4.4,9.1,5.0,4.91,0.0
2018,5,20,5,15,74.5,19.0,4.4,9.25,25.5,15.99,0.0
2018,5,20,5,30,138.0,33.0,4.4,9.4,46.0,25.69,15.43
2018,5,20,5,45,198.0,46.5,4.45,9.55,77.0,35.38,25.68
2018,5,20,6,0,258.0,60.0,4.5,9.7,108.0,44.59,34.52
2018,5,20,6,15,297.0,75.5,4.5,9.85,146.5,54.87,44.12
2018,5,20,6,30,336.0,91.0,4.5,10.0,185.0,77.37,54.29
2018,5,20,6,45,358.5,108.0,4.5,10.2,226.5,110.94,75.98
2018,5,20,7,0,381.0,125.0,4.5,10.4,268.0,147.01,103.31
2018,5,20,7,15,475.5,126.5,4.45,10.6,331.0,185.35,131.72
2018,5,20,7,30,570.0,128.0,4.4,10.8,394.0,232.21,169.29
2018,5,20,7,45,630.0,128.0,4.35,11.05,452.5,277.63,208.28
2018,5,20,8,0,690.0,128.0,4.3,11.3,511.0,328.93,252.64
2018,5,20,8,15,728.0,127.5,4.3,11.7,563.0,377.21,294.84
2018,5,20,8,30,766.0,127.0,4.3,12.1,615.0,431.93,341.54
2018,5,20,8,45,782.5,129.5,4.3,12.5,658.0,478.67,381.22
2018,5,20,9,0,799.0,132.0,4.3,12.9,701.0,526.14,420.48
2018,5,20,9,15,821.5,129.5,4.3,13.3,742.5,572.9,458.33
2018,5,20,9,30,844.0,127.0,4.3,13.7,784.0,620.43,495.87
2018,5,20,9,45,866.5,121.0,4.25,14.05,820.5,667.48,532.07
2018,5,20,10,0,889.0,115.0,4.2,14.4,857.0,712.15,565.73
2018,5,20,10,15,852.5,142.0,4.25,14.65,872.5,743.56,587.94
2018,5,20,10,30,816.0,169.0,4.3,14.9,888.0,772.68,608.12
2018,5,20,10,45,787.5,194.0,4.35,15.15,901.0,802.1,628.44
2018,5,20,11,0,759.0,219.0,4.4,15.4,914.0,828.19,646.28
2018,5,20,11,15,833.5,172.5,4.4,15.45,946.0,870.02,675.49
2018,5,20,11,30,908.0,126.0,4.4,15.5,978.0,911.29,703.99
2018,5,20,11,45,893.5,138.0,4.45,15.55,980.5,931.02,717.59
2018,5,20,12,0,879.0,150.0,4.5,15.6,983.0,947.73,729.31
2018,5,20,12,15,836.5,177.0,4.55,15.5,969.0,954.24,734.43
2018,5,20,12,30,794.0,204.0,4.6,15.4,955.0,954.13,735.09
2018,5,20,12,45,819.5,185.5,4.65,15.35,954.5,970.44,747.28
2018,5,20,13,0,845.0,167.0,4.7,15.3,954.0,984.1,757.6
2018,5,20,13,15,757.5,221.0,4.75,15.25,917.0,963.63,744.17
2018,5,20,13,30,670.0,275.0,4.8,15.2,880.0,937.53,726.14
2018,5,20,13,45,680.0,259.5,4.85,15.15,860.5,932.37,724.42
2018,5,20,14,0,690.0,244.0,4.9,15.1,841.0,924.52,720.43
2018,5,20,14,15,741.5,205.5,4.95,15.05,827.0,928.91,725.05
2018,5,20,14,30,793.0,167.0,5.0,15.0,813.0,925.07,723.84
2018,5,20,14,45,800.0,153.0,5.0,14.9,780.5,906.07,711.68
2018,5,20,15,0,807.0,139.0,5.0,14.8,748.0,884.05,697.47
2018,5,20,15,15,787.0,137.5,5.0,14.8,704.5,848.96,673.45
2018,5,20,15,30,767.0,136.0,5.0,14.8,661.0,812.42,648.28
2018,5,20,15,45,746.5,131.0,5.05,14.55,614.0,773.58,622.04
2018,5,20,16,0,726.0,126.0,5.1,14.3,567.0,730.74,592.41
2018,5,20,16,15,714.0,119.0,5.1,14.05,523.0,691.44,564.86
2018,5,20,16,30,702.0,112.0,5.1,13.8,479.0,651.1,536.01
2018,5,20,16,45,673.5,107.0,5.1,13.55,430.5,600.82,497.58
2018,5,20,17,0,645.0,102.0,5.1,13.3,382.0,551.17,458.77
2018,5,20,17,15,604.5,96.0,5.1,12.9,332.0,493.93,413.0
2018,5,20,17,30,564.0,90.0,5.1,12.5,282.0,438.83,367.69
2018,5,20,17,45,508.0,82.0,5.05,12.15,233.5,375.78,314.36
2018,5,20,18,0,452.0,74.0,5.0,11.8,185.0,314.99,261.55
2018,5,20,18,15,372.0,63.5,4.95,11.45,141.0,248.38,202.81
2018,5,20,18,30,292.0,53.0,4.9,11.1,97.0,189.17,149.68
2018,5,20,18,45,192.0,38.5,4.8,10.8,63.0,126.03,92.57
2018,5,20,19,0,92.0,24.0,4.7,10.5,29.0,60.53,12.23
2018,5,20,19,15,46.0,12.0,4.65,10.35,14.5,23.17,0.0
2018,5,20,19,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,21,4,45,12.5,3.5,3.35,8.5,3.5,0.0,0.0
2018,5,21,5,0,25.0,7.0,3.3,8.6,7.0,6.88,0.0
2018,5,21,5,15,117.0,21.0,3.25,9.15,30.5,16.71,0.0
2018,5,21,5,30,209.0,35.0,3.2,9.7,54.0,27.33,16.96
2018,5,21,5,45,303.0,45.5,3.15,10.3,92.0,34.54,24.91
2018,5,21,6,0,397.0,56.0,3.1,10.9,130.0,41.74,31.84
2018,5,21,6,15,471.5,65.0,3.05,11.35,179.0,46.29,36.17
2018,5,21,6,30,546.0,74.0,3.0,11.8,228.0,70.56,43.11
2018,5,21,6,45,595.5,79.5,2.9,12.25,278.0,106.37,62.04
2018,5,21,7,0,645.0,85.0,2.8,12.7,328.0,147.42,90.96
2018,5,21,7,15,678.5,90.0,2.8,13.3,378.5,190.33,125.8
2018,5,21,7,30,712.0,95.0,2.8,13.9,429.0,236.66,165.52
2018,5,21,7,45,737.0,99.5,2.75,14.45,478.5,283.51,206.72
2018,5,21,8,0,762.0,104.0,2.7,15.0,528.0,335.82,252.1
2018,5,21,8,15,781.0,107.5,2.75,15.45,575.0,383.72,293.67
2018,5,21,8,30,800.0,111.0,2.8,15.9,622.0,432.96,335.39
2018,5,21,8,45,814.0,114.5,2.8,16.3,665.5,480.98,375.13
2018,5,21,9,0,828.0,118.0,2.8,16.7,709.0,529.46,414.11
2018,5,21,9,15,844.0,118.5,2.85,16.95,749.0,576.56,451.45
2018,5,21,9,30,860.0,119.0,2.9,17.2,789.0,626.46,489.87
2018,5,21,9,45,874.0,117.5,3.0,17.4,823.5,670.22,523.35
2018,5,21,10,0,888.0,116.0,3.1,17.6,858.0,713.47,555.84
2018,5,21,10,15,893.5,118.0,3.2,17.75,885.5,753.09,583.73
2018,5,21,10,30,899.0,120.0,3.3,17.9,913.0,791.19,610.07
2018,5,21,10,45,902.0,122.5,3.35,18.0,933.5,826.13,633.88
2018,5,21,11,0,905.0,125.0,3.4,18.1,954.0,859.09,656.21
2018,5,21,11,15,906.5,126.0,3.5,18.15,967.0,887.28,675.57
2018,5,21,11,30,908.0,127.0,3.6,18.2,980.0,913.16,693.37
2018,5,21,11,45,907.5,128.5,3.7,18.2,985.5,935.33,708.79
2018,5,21,12,0,907.0,130.0,3.8,18.2,991.0,954.94,722.54
2018,5,21,12,15,907.5,129.0,3.9,18.2,989.5,970.41,733.56
2018,5,21,12,30,908.0,128.0,4.0,18.2,988.0,983.16,742.86
2018,5,21,12,45,906.5,128.0,4.05,18.15,979.5,992.22,749.59
2018,5,21,13,0,905.0,128.0,4.1,18.1,971.0,998.41,754.52
2018,5,21,13,15,901.0,127.0,4.15,17.95,954.5,998.3,755.59
2018,5,21,13,30,897.0,126.0,4.2,17.8,938.0,995.27,754.82
2018,5,21,13,45,890.5,125.0,4.3,17.7,914.0,986.93,750.7
2018,5,21,14,0,884.0,124.0,4.4,17.6,890.0,975.78,744.9
2018,5,21,14,15,876.5,122.5,4.4,17.4,860.0,960.4,735.86
2018,5,21,14,30,869.0,121.0,4.4,17.2,830.0,942.4,725.08
2018,5,21,14,45,859.5,118.5,4.45,17.0,794.5,918.97,710.93
2018,5,21,15,0,850.0,116.0,4.5,16.8,759.0,893.21,695.1
2018,5,21,15,15,837.0,113.5,4.5,16.8,718.0,867.48,678.33
2018,5,21,15,30,824.0,111.0,4.5,16.8,677.0,834.57,656.32
2018,5,21,15,45,807.5,108.0,4.45,16.25,632.0,796.52,631.49
2018,5,21,16,0,791.0,105.0,4.4,15.7,587.0,757.17,605.41
2018,5,21,16,15,770.0,101.5,4.35,15.3,539.0,712.76,574.83
2018,5,21,16,30,749.0,98.0,4.3,14.9,491.0,667.81,543.37
2018,5,21,16,45,720.5,93.5,4.3,14.55,441.0,618.77,507.77
2018,5,21,17,0,692.0,89.0,4.3,14.2,391.0,567.93,468.88
2018,5,21,17,15,653.5,84.0,4.25,13.7,340.5,511.22,424.27
2018,5,21,17,30,615.0,79.0,4.2,13.2,290.0,456.48,379.91
2018,5,21,17,45,562.0,72.5,4.1,12.75,241.0,394.61,328.14
2018,5,21,18,0,509.0,66.0,4.0,12.3,192.0,336.53,278.0
2018,5,21,18,15,432.0,57.0,3.95,11.9,147.0,269.3,219.1
2018,5,21,18,30,355.0,48.0,3.9,11.5,102.0,208.65,164.77
2018,5,21,18,45,245.5,36.0,3.8,11.1,67.0,141.12,104.05
2018,5,21,19,0,136.0,24.0,3.7,10.7,32.0,77.81,23.31
2018,5,21,19,15,68.0,12.0,3.6,10.55,16.0,28.73,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,16.0,3.5,2.45,9.05,3.5,0.0,0.0
2018,5,22,5,0,32.0,7.0,2.4,9.1,7.0,6.88,0.0
2018,5,22,5,15,110.0,18.0,2.4,9.4,27.0,14.12,0.0
2018,5,22,5,30,188.0,29.0,2.4,9.7,47.0,22.27,12.92
2018,5,22,5,45,309.0,42.0,2.4,9.95,91.5,31.84,22.61
2018,5,22,6,0,430.0,55.0,2.4,10.2,136.0,40.67,31.0
2018,5,22,6,15,448.0,66.5,2.35,10.6,173.0,47.49,37.38
2018,5,22,6,30,466.0,78.0,2.3,11.0,210.0,72.5,46.19
2018,5,22,6,45,536.5,83.0,2.25,11.45,264.0,105.74,63.77
2018,5,22,7,0,607.0,88.0,2.2,11.9,318.0,146.26,91.84
2018,5,22,7,15,663.0,89.5,2.2,12.2,373.5,188.36,125.29
2018,5,22,7,30,719.0,91.0,2.2,12.5,429.0,236.12,165.58
2018,5,22,7,45,719.0,99.5,2.15,12.85,469.0,279.76,205.19
2018,5,22,8,0,719.0,108.0,2.1,13.2,509.0,323.29,244.29
2018,5,22,8,15,709.5,122.5,2.1,13.5,547.0,368.24,283.84
2018,5,22,8,30,700.0,137.0,2.1,13.8,585.0,411.98,321.23
2018,5,22,8,45,758.0,127.5,2.1,14.1,643.0,467.65,366.56
2018,5,22,9,0,816.0,118.0,2.1,14.4,701.0,524.42,411.9
2018,5,22,9,15,837.0,116.5,2.1,14.55,743.0,571.94,449.47
2018,5,22,9,30,858.0,115.0,2.1,14.7,785.0,622.74,488.49
2018,5,22,9,45,867.0,117.0,2.1,14.9,818.5,666.32,521.15
2018,5,22,10,0,876.0,119.0,2.1,15.1,852.0,709.05,552.45
2018,5,22,10,15,882.5,120.5,2.15,15.15,879.5,748.47,580.11
2018,5,22,10,30,889.0,122.0,2.2,15.2,907.0,786.47,606.19
2018,5,22,10,45,894.0,122.5,2.2,15.3,927.5,820.77,629.01
2018,5,22,11,0,899.0,123.0,2.2,15.4,948.0,853.23,650.4
2018,5,22,11,15,902.0,123.5,2.25,15.45,961.5,882.02,669.75
2018,5,22,11,30,905.0,124.0,2.3,15.5,975.0,908.58,687.58
2018,5,22,11,45,907.0,124.0,2.3,15.55,981.5,931.44,702.44
2018,5,22,12,0,909.0,124.0,2.3,15.6,988.0,951.82,715.67
2018,5,22,12,15,907.5,124.5,2.35,15.5,986.0,966.87,726.32
2018,5,22,12,30,906.0,125.0,2.4,15.4,984.0,979.17,735.27
2018,5,22,12,45,902.5,126.0,2.4,15.35,975.0,987.27,740.9
2018,5,22,13,0,899.0,127.0,2.4,15.3,966.0,992.5,744.77
2018,5,22,13,15,896.0,126.0,2.4,15.2,950.0,993.33,745.99
2018,5,22,13,30,893.0,125.0,2.4,15.1,934.0,991.25,745.43
2018,5,22,13,45,889.0,122.5,2.4,14.95,911.0,983.78,741.56
2018,5,22,14,0,885.0,120.0,2.4,14.8,888.0,973.44,735.91
2018,5,22,14,15,878.0,118.5,2.45,14.65,858.5,958.51,727.77
2018,5,22,14,30,871.0,117.0,2.5,14.5,829.0,940.93,717.9
2018,5,22,14,45,862.0,114.5,2.5,14.35,793.5,917.91,703.86
2018,5,22,15,0,853.0,112.0,2.5,14.2,758.0,892.54,688.22
2018,5,22,15,15,840.5,109.5,2.5,14.2,717.5,861.89,668.47
2018,5,22,15,30,828.0,107.0,2.5,14.2,677.0,834.51,650.98
2018,5,22,15,45,813.5,104.0,2.5,13.85,633.0,798.01,627.64
2018,5,22,16,0,799.0,101.0,2.5,13.5,589.0,760.09,603.05
2018,5,22,16,15,780.0,97.5,2.5,13.25,542.0,716.97,574.03
2018,5,22,16,30,761.0,94.0,2.5,13.0,495.0,673.16,544.04
2018,5,22,16,45,734.5,89.5,2.5,12.75,445.0,622.56,508.17
2018,5,22,17,0,708.0,85.0,2.5,12.5,395.0,574.75,472.09
2018,5,22,17,15,671.5,80.0,2.5,12.2,344.5,518.62,428.48
2018,5,22,17,30,635.0,75.0,2.5,11.9,294.0,464.28,384.93
2018,5,22,17,45,585.0,68.5,2.5,11.55,245.0,403.12,334.42
2018,5,22,18,0,535.0,62.0,2.5,11.2,196.0,345.52,285.13
2018,5,22,18,15,455.0,55.0,2.45,10.9,151.0,278.0,226.19
2018,5,22,18,30,375.0,48.0,2.4,10.6,106.0,217.21,171.83
2018,5,22,18,45,257.5,36.0,2.35,10.3,69.5,145.48,107.98
2018,5,22,19,0,140.0,24.0,2.3,10.0,33.0,79.62,29.24
2018,5,22,19,15,73.0,13.0,2.2,9.9,17.5,31.1,0.0
2018,5,22,19,30,6.0,2.0,2.1,9.8,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,9.7,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,1.4,9.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,1.4,9.7,1.0,0.98,0.0
2018,5,23,5,15,0.0,3.5,1.4,9.9,3.5,3.37,0.0
2018,5,23,5,30,0.0,6.0,1.4,10.1,6.0,5.78,0.0
2018,5,23,5,45,0.0,9.5,1.45,10.3,9.5,9.15,2.49
2018,5,23,6,0,0.0,13.0,1.5,10.5,13.0,12.53,5.68
2018,5,23,6,15,0.0,17.5,1.5,10.65,17.5,16.88,9.71
2018,5,23,6,30,0.0,22.0,1.5,10.8,22.0,21.22,12.81
2018,5,23,6,45,0.0,36.5,1.55,10.95,36.5,35.24,24.92
2018,5,23,7,0,0.0,51.0,1.6,11.1,51.0,49.27,36.89
2018,5,23,7,15,0.0,62.0,1.6,11.2,62.0,59.92,45.83
2018,5,23,7,30,0.0,73.0,1.6,11.3,73.0,70.58,54.67
2018,5,23,7,45,0.0,91.5,1.65,11.4,91.5,88.37,69.4
2018,5,23,8,0,0.0,110.0,1.7,11.5,110.0,105.81,83.65
2018,5,23,8,15,0.0,116.5,1.7,11.65,116.5,112.08,88.49
2018,5,23,8,30,0.0,123.0,1.7,11.8,123.0,118.34,93.32
2018,5,23,8,45,1.0,139.0,1.75,11.95,139.5,134.0,105.83
2018,5,23,9,0,2.0,155.0,1.8,12.1,156.0,149.79,118.33
2018,5,23,9,15,3.5,163.0,1.8,12.1,165.5,158.46,125.08
2018,5,23,9,30,5.0,171.0,1.8,12.1,175.0,167.28,131.95
2018,5,23,9,45,5.0,166.5,1.85,12.15,170.5,163.43,128.62
2018,5,23,10,0,5.0,162.0,1.9,12.2,166.0,159.52,125.29
2018,5,23,10,15,3.5,147.5,1.9,12.15,150.5,144.91,113.38
2018,5,23,10,30,2.0,133.0,1.9,12.1,135.0,130.09,101.3
2018,5,23,10,45,3.0,141.5,1.9,12.05,144.5,139.19,108.63
2018,5,23,11,0,4.0,150.0,1.9,12.0,154.0,148.37,115.97
2018,5,23,11,15,4.0,148.0,1.85,12.1,152.0,146.66,114.45
2018,5,23,11,30,4.0,146.0,1.8,12.2,150.0,144.93,112.96
2018,5,23,11,45,5.0,151.5,1.8,12.3,156.5,151.34,118.07
2018,5,23,12,0,6.0,157.0,1.8,12.4,163.0,157.8,123.2
2018,5,23,12,15,7.0,165.5,1.8,12.55,172.5,167.2,130.66
2018,5,23,12,30,8.0,174.0,1.8,12.7,182.0,176.64,138.14
2018,5,23,12,45,7.5,170.0,1.8,12.85,177.5,172.47,134.74
2018,5,23,13,0,7.0,166.0,1.8,13.0,173.0,168.24,131.36
2018,5,23,13,15,6.5,167.0,1.85,13.1,173.0,168.86,131.89
2018,5,23,13,30,6.0,168.0,1.9,13.2,173.0,169.46,132.41
2018,5,23,13,45,6.5,173.5,1.95,13.25,179.0,175.43,137.3
2018,5,23,14,0,7.0,179.0,2.0,13.3,185.0,181.42,142.21
2018,5,23,14,15,6.5,179.5,2.1,13.25,185.0,181.51,142.49
2018,5,23,14,30,6.0,180.0,2.2,13.2,185.0,181.61,142.82
2018,5,23,14,45,6.0,180.0,2.3,13.1,185.0,181.69,143.22
2018,5,23,15,0,6.0,180.0,2.4,13.0,185.0,181.79,143.66
2018,5,23,15,15,9.0,193.5,2.4,13.0,200.0,198.21,157.28
2018,5,23,15,30,12.0,207.0,2.4,13.0,215.0,214.8,171.01
2018,5,23,15,45,27.0,218.5,2.45,12.65,235.5,246.6,197.71
2018,5,23,16,0,42.0,230.0,2.5,12.3,256.0,271.81,219.1
2018,5,23,16,15,52.0,221.5,2.5,12.05,251.0,270.65,219.26
2018,5,23,16,30,62.0,213.0,2.5,11.8,246.0,268.91,219.01
2018,5,23,16,45,80.5,193.5,2.5,11.55,232.0,259.86,213.1
2018,5,23,17,0,99.0,174.0,2.5,11.3,218.0,256.79,211.81
2018,5,23,17,15,143.5,152.0,2.45,11.0,206.5,257.11,213.64
2018,5,23,17,30,188.0,130.0,2.4,10.7,195.0,260.63,217.43
2018,5,23,17,45,206.0,110.0,2.3,10.4,170.5,240.47,200.54
2018,5,23,18,0,224.0,90.0,2.2,10.1,146.0,218.21,181.02
2018,5,23,18,15,178.5,72.5,2.15,9.85,111.0,169.05,137.93
2018,5,23,18,30,133.0,55.0,2.1,9.6,76.0,123.77,97.82
2018,5,23,18,45,87.0,38.5,2.0,9.35,50.5,83.65,61.65
2018,5,23,19,0,41.0,22.0,1.9,9.1,25.0,39.3,14.26
2018,5,23,19,15,26.0,12.0,1.9,9.05,13.5,18.37,0.0
2018,5,23,19,30,11.0,2.0,1.9,9.0,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,8.95,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.5,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,1.0,2.0,1.1,8.1,2.0,1.97,0.0
2018,5,24,5,15,0.5,7.5,1.1,8.4,7.5,7.23,0.0
2018,5,24,5,30,0.0,13.0,1.1,8.7,13.0,12.53,4.99
2018,5,24,5,45,7.5,21.5,1.1,9.05,23.0,20.91,13.06
2018,5,24,6,0,15.0,30.0,1.1,9.4,33.0,29.2,20.84
2018,5,24,6,15,21.0,57.0,1.1,9.65,62.5,53.01,42.58
