Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,17,0,787.0,80.0,4.0,22.4,456.0,643.88,511.25
2018,6,22,17,15,757.0,76.0,4.0,21.8,405.0,589.71,472.01
2018,6,22,17,30,727.0,72.0,4.0,21.2,354.0,536.51,431.9
2018,6,22,17,45,684.0,67.5,3.95,20.6,303.0,478.89,386.76
2018,6,22,18,0,641.0,63.0,3.9,20.0,252.0,421.92,340.63
2018,6,22,18,15,579.5,57.5,3.9,19.3,204.0,357.89,287.46
2018,6,22,18,30,518.0,52.0,3.9,18.6,156.0,298.76,236.59
2018,6,22,18,45,425.5,44.0,3.85,17.85,114.0,229.99,177.15
2018,6,22,19,0,333.0,36.0,3.8,17.1,72.0,169.51,123.04
2018,6,22,19,15,207.0,24.0,3.8,16.7,43.0,98.49,42.18
2018,6,22,19,30,81.0,12.0,3.8,16.3,14.0,31.81,0.0
2018,6,22,19,45,40.5,6.0,3.8,15.9,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,49.5,6.5,2.9,14.25,7.5,0.0,0.0
2018,6,23,5,0,99.0,13.0,2.9,14.5,15.0,12.78,0.0
2018,6,23,5,15,236.0,23.5,2.8,15.15,45.0,18.9,4.81
2018,6,23,5,30,373.0,34.0,2.7,15.8,75.0,26.36,16.62
2018,6,23,5,45,466.5,40.5,2.65,16.45,117.5,29.58,20.16
2018,6,23,6,0,560.0,47.0,2.6,17.1,160.0,32.7,23.2
2018,6,23,6,15,618.5,52.0,2.55,17.65,208.5,39.65,29.44
2018,6,23,6,30,677.0,57.0,2.5,18.2,257.0,75.94,38.32
2018,6,23,6,45,717.5,61.0,2.45,18.75,308.0,115.67,61.49
2018,6,23,7,0,758.0,65.0,2.4,19.3,359.0,159.71,93.72
2018,6,23,7,15,786.5,68.0,2.35,19.9,410.0,204.79,130.67
2018,6,23,7,30,815.0,71.0,2.3,20.5,461.0,252.79,171.62
2018,6,23,7,45,837.0,73.0,2.25,21.15,511.0,305.12,216.52
2018,6,23,8,0,859.0,75.0,2.2,21.8,561.0,355.01,259.08
2018,6,23,8,15,876.0,77.5,2.1,22.3,609.0,405.12,301.07
2018,6,23,8,30,893.0,80.0,2.0,22.8,657.0,456.27,342.6
2018,6,23,8,45,905.5,81.5,1.95,23.35,701.0,505.23,381.28
2018,6,23,9,0,918.0,83.0,1.9,23.9,745.0,554.39,418.8
2018,6,23,9,15,927.5,84.5,1.85,24.25,784.5,601.86,454.18
2018,6,23,9,30,937.0,86.0,1.8,24.6,824.0,648.86,488.08
2018,6,23,9,45,943.5,88.0,1.8,24.95,858.0,693.71,519.74
2018,6,23,10,0,950.0,90.0,1.8,25.3,892.0,737.44,548.71
2018,6,23,10,15,955.5,90.5,1.85,25.55,920.0,777.76,574.68
2018,6,23,10,30,961.0,91.0,1.9,25.8,948.0,816.51,599.36
2018,6,23,10,45,965.0,92.0,1.9,26.05,970.0,852.81,621.76
2018,6,23,11,0,969.0,93.0,1.9,26.3,992.0,887.12,642.65
2018,6,23,11,15,971.5,93.5,1.95,26.45,1006.5,917.55,661.66
2018,6,23,11,30,974.0,94.0,2.0,26.6,1021.0,945.62,679.14
2018,6,23,11,45,975.0,94.5,2.05,26.7,1028.5,969.87,694.32
2018,6,23,12,0,976.0,95.0,2.1,26.8,1036.0,991.5,707.89
2018,6,23,12,15,975.5,95.0,2.15,26.9,1035.5,1008.51,718.62
2018,6,23,12,30,975.0,95.0,2.2,27.0,1035.0,1022.68,727.68
2018,6,23,12,45,973.0,95.5,2.3,27.05,1027.5,1032.99,735.15
2018,6,23,13,0,971.0,96.0,2.4,27.1,1020.0,1040.31,740.86
2018,6,23,13,15,968.5,95.5,2.45,27.1,1005.5,1043.09,743.46
2018,6,23,13,30,966.0,95.0,2.5,27.1,991.0,1042.82,744.29
2018,6,23,13,45,962.0,94.5,2.55,27.15,969.5,1038.04,742.27
2018,6,23,14,0,958.0,94.0,2.6,27.2,948.0,1030.24,738.47
2018,6,23,14,15,952.5,92.5,2.6,27.15,919.5,1016.98,731.12
2018,6,23,14,30,947.0,91.0,2.6,27.1,891.0,1000.84,722.05
2018,6,23,14,45,939.5,90.0,2.65,27.05,857.0,980.59,710.87
2018,6,23,15,0,932.0,89.0,2.7,27.0,823.0,957.74,698.02
2018,6,23,15,15,922.0,87.5,2.7,27.0,783.5,929.63,681.15
2018,6,23,15,30,912.0,86.0,2.7,27.0,744.0,899.31,662.79
2018,6,23,15,45,899.0,84.0,2.75,26.7,699.5,863.83,642.0
2018,6,23,16,0,886.0,82.0,2.8,26.4,655.0,826.67,619.8
2018,6,23,16,15,867.5,80.5,2.8,26.15,607.0,784.23,593.18
2018,6,23,16,30,849.0,79.0,2.8,25.9,559.0,740.89,565.55
2018,6,23,16,45,826.0,76.5,2.8,25.6,509.0,696.93,537.1
2018,6,23,17,0,803.0,74.0,2.8,25.3,459.0,648.31,504.67
2018,6,23,17,15,770.5,71.0,2.8,24.45,407.0,593.06,466.5
2018,6,23,17,30,738.0,68.0,2.8,23.6,355.0,538.98,427.12
2018,6,23,17,45,692.5,65.0,2.75,22.8,304.0,478.95,381.41
2018,6,23,18,0,647.0,62.0,2.7,22.0,253.0,424.19,338.04
2018,6,23,18,15,583.5,56.5,2.7,21.2,204.5,358.92,284.95
2018,6,23,18,30,520.0,51.0,2.7,20.4,156.0,298.76,234.16
2018,6,23,18,45,425.0,43.5,2.7,19.6,114.0,229.48,175.18
2018,6,23,19,0,330.0,36.0,2.7,18.8,72.0,168.69,121.56
2018,6,23,19,15,208.0,24.0,2.65,18.55,43.0,99.02,42.9
2018,6,23,19,30,86.0,12.0,2.6,18.3,14.0,33.09,0.0
2018,6,23,19,45,43.0,6.0,2.55,18.1,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,18.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,24,4,45,38.0,5.0,0.85,15.6,6.0,0.0,0.0
2018,6,24,5,0,76.0,10.0,0.9,15.2,12.0,9.83,0.0
2018,6,24,5,15,185.5,23.0,0.9,15.2,40.0,18.0,4.0
2018,6,24,5,30,295.0,36.0,0.9,15.2,68.0,28.38,18.4
2018,6,24,5,45,369.5,45.5,0.9,15.2,106.0,34.24,24.39
2018,6,24,6,0,444.0,55.0,0.9,15.2,144.0,39.74,29.66
2018,6,24,6,15,440.5,63.5,0.95,15.45,172.5,44.96,34.47
2018,6,24,6,30,437.0,72.0,1.0,15.7,201.0,73.14,43.61
2018,6,24,6,45,482.0,81.5,1.0,16.0,248.0,106.89,64.52
2018,6,24,7,0,527.0,91.0,1.0,16.3,295.0,145.23,92.63
2018,6,24,7,15,541.0,101.5,1.05,16.75,336.0,183.12,123.89
2018,6,24,7,30,555.0,112.0,1.1,17.2,377.0,222.54,157.47
2018,6,24,7,45,600.0,114.5,1.15,17.65,429.0,265.3,193.13
2018,6,24,8,0,645.0,117.0,1.2,18.1,481.0,312.34,232.21
2018,6,24,8,15,588.0,130.5,1.25,18.3,484.0,334.15,253.21
2018,6,24,8,30,531.0,144.0,1.3,18.5,487.0,350.4,268.86
2018,6,24,8,45,501.0,168.0,1.35,18.65,509.0,383.27,295.81
2018,6,24,9,0,471.0,192.0,1.4,18.8,531.0,414.41,320.37
2018,6,24,9,15,388.5,237.5,1.4,18.85,527.5,430.66,332.35
2018,6,24,9,30,306.0,283.0,1.4,18.9,524.0,443.1,340.58
2018,6,24,9,45,307.5,298.0,1.4,18.95,549.0,472.12,361.92
2018,6,24,10,0,309.0,313.0,1.4,19.0,574.0,500.94,382.67
2018,6,24,10,15,371.5,308.5,1.4,18.9,632.5,553.68,421.94
2018,6,24,10,30,434.0,304.0,1.4,18.8,691.0,612.82,464.99
2018,6,24,10,45,458.5,288.5,1.4,18.75,706.0,635.03,481.11
2018,6,24,11,0,483.0,273.0,1.4,18.7,721.0,657.51,497.66
2018,6,24,11,15,487.0,278.0,1.4,18.65,735.5,682.0,514.62
2018,6,24,11,30,491.0,283.0,1.4,18.6,750.0,705.6,530.8
2018,6,24,11,45,489.0,277.5,1.35,18.6,745.5,712.74,535.22
2018,6,24,12,0,487.0,272.0,1.3,18.6,741.0,718.37,538.74
2018,6,24,12,15,405.0,306.5,1.3,18.6,696.5,686.9,514.7
2018,6,24,12,30,323.0,341.0,1.3,18.6,652.0,648.6,486.09
2018,6,24,12,45,314.5,341.0,1.25,18.55,642.0,646.92,484.93
2018,6,24,13,0,306.0,341.0,1.2,18.5,632.0,644.03,482.6
2018,6,24,13,15,319.0,337.5,1.2,18.5,637.0,657.35,492.5
2018,6,24,13,30,332.0,334.0,1.2,18.5,642.0,669.6,501.52
2018,6,24,13,45,458.0,285.5,1.2,18.5,700.0,751.23,561.46
2018,6,24,14,0,584.0,237.0,1.2,18.5,758.0,825.8,614.78
2018,6,24,14,15,731.0,180.5,1.2,18.4,812.0,901.94,665.89
2018,6,24,14,30,878.0,124.0,1.2,18.3,866.0,970.4,710.46
2018,6,24,14,45,872.5,120.5,1.2,18.2,833.0,950.67,698.16
2018,6,24,15,0,867.0,117.0,1.2,18.1,800.0,928.41,685.42
2018,6,24,15,15,856.0,114.5,1.2,18.1,761.0,899.89,668.33
2018,6,24,15,30,845.0,112.0,1.2,18.1,722.0,874.65,653.42
2018,6,24,15,45,790.5,119.0,1.3,17.9,662.0,815.65,617.36
2018,6,24,16,0,736.0,126.0,1.4,17.7,602.0,760.15,582.98
2018,6,24,16,15,674.0,131.5,1.45,17.5,542.5,695.82,540.73
2018,6,24,16,30,612.0,137.0,1.5,17.3,483.0,633.53,498.05
2018,6,24,16,45,619.5,126.0,1.55,17.05,449.5,606.05,480.32
2018,6,24,17,0,627.0,115.0,1.6,16.8,416.0,576.58,460.19
2018,6,24,17,15,604.5,106.5,1.6,16.4,370.0,528.46,424.95
2018,6,24,17,30,582.0,98.0,1.6,16.0,324.0,480.95,389.19
2018,6,24,17,45,560.0,87.5,1.6,15.55,280.0,432.32,351.41
2018,6,24,18,0,538.0,77.0,1.6,15.1,236.0,384.7,312.97
2018,6,24,18,15,481.5,68.0,1.55,14.7,190.5,323.42,261.9
2018,6,24,18,30,425.0,59.0,1.5,14.3,145.0,266.65,213.08
2018,6,24,18,45,319.0,48.0,1.45,13.85,103.0,192.22,149.52
2018,6,24,19,0,213.0,37.0,1.4,13.4,61.0,129.91,95.25
2018,6,24,19,15,114.0,22.5,1.4,13.1,34.5,69.6,30.37
2018,6,24,19,30,15.0,8.0,1.4,12.8,8.0,11.59,0.0
2018,6,24,19,45,7.5,4.0,1.4,12.5,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,25,4,45,19.0,4.5,3.1,10.55,5.0,0.0,0.0
2018,6,25,5,0,38.0,9.0,3.1,10.7,10.0,8.85,0.0
2018,6,25,5,15,33.5,19.0,3.05,11.1,21.0,17.16,3.32
2018,6,25,5,30,29.0,29.0,3.0,11.5,32.0,25.95,16.55
2018,6,25,5,45,31.5,46.0,3.0,11.95,51.0,42.17,31.68
2018,6,25,6,0,34.0,63.0,3.0,12.4,70.0,56.74,45.1
2018,6,25,6,15,22.0,81.0,2.95,12.95,86.0,71.84,58.76
2018,6,25,6,30,10.0,99.0,2.9,13.5,102.0,91.76,72.36
2018,6,25,6,45,78.0,116.0,2.9,14.1,145.5,107.23,82.16
2018,6,25,7,0,146.0,133.0,2.9,14.7,189.0,136.34,102.8
2018,6,25,7,15,338.5,122.0,2.9,15.25,276.5,162.8,116.69
2018,6,25,7,30,531.0,111.0,2.9,15.8,364.0,215.44,154.39
2018,6,25,7,45,642.5,104.0,2.9,16.3,443.0,267.79,196.46
2018,6,25,8,0,754.0,97.0,2.9,16.8,522.0,333.66,250.1
2018,6,25,8,15,743.5,107.5,2.95,17.25,556.5,375.68,287.0
2018,6,25,8,30,733.0,118.0,3.0,17.7,591.0,416.34,321.83
2018,6,25,8,45,702.5,133.5,3.05,18.15,612.0,447.63,348.44
2018,6,25,9,0,672.0,149.0,3.1,18.6,633.0,478.55,373.64
2018,6,25,9,15,604.0,189.0,3.15,18.9,641.5,507.12,395.66
2018,6,25,9,30,536.0,229.0,3.2,19.2,650.0,530.54,412.75
2018,6,25,9,45,649.0,198.0,3.25,19.5,730.0,598.14,464.83
2018,6,25,10,0,762.0,167.0,3.3,19.8,810.0,676.23,523.48
2018,6,25,10,15,798.0,158.5,3.35,20.0,851.5,724.15,558.51
2018,6,25,10,30,834.0,150.0,3.4,20.2,893.0,773.02,592.35
2018,6,25,10,45,839.5,151.5,3.5,20.45,914.5,807.71,615.72
2018,6,25,11,0,845.0,153.0,3.6,20.7,936.0,840.08,637.43
2018,6,25,11,15,897.5,128.5,3.7,20.8,972.0,886.73,669.29
2018,6,25,11,30,950.0,104.0,3.8,20.9,1008.0,933.28,700.73
2018,6,25,11,45,954.0,103.0,3.9,21.0,1016.5,958.39,717.48
2018,6,25,12,0,958.0,102.0,4.0,21.1,1025.0,981.04,732.75
2018,6,25,12,15,958.0,103.0,4.1,21.05,1026.0,999.34,745.58
2018,6,25,12,30,958.0,104.0,4.2,21.0,1027.0,1014.88,756.69
2018,6,25,12,45,956.5,104.0,4.35,20.95,1020.0,1025.16,764.68
2018,6,25,13,0,955.0,104.0,4.5,20.9,1013.0,1032.49,771.02
2018,6,25,13,15,955.0,102.5,4.55,20.75,1000.0,1036.79,775.18
2018,6,25,13,30,955.0,101.0,4.6,20.6,987.0,1038.06,777.46
2018,6,25,13,45,953.5,99.0,4.65,20.45,966.5,1034.32,776.49
2018,6,25,14,0,952.0,97.0,4.7,20.3,946.0,1027.53,773.6
2018,6,25,14,15,948.0,95.5,4.7,20.1,919.0,1015.87,767.22
2018,6,25,14,30,944.0,94.0,4.7,19.9,892.0,1001.32,758.98
2018,6,25,14,45,936.5,93.0,4.7,19.75,858.0,981.21,746.85
2018,6,25,15,0,929.0,92.0,4.7,19.6,824.0,958.52,732.98
2018,6,25,15,15,919.5,90.0,4.7,19.6,784.5,930.46,714.95
2018,6,25,15,30,910.0,88.0,4.7,19.6,745.0,900.16,695.32
2018,6,25,15,45,897.5,86.5,4.7,18.95,701.5,865.8,674.42
2018,6,25,16,0,885.0,85.0,4.7,18.3,658.0,829.72,652.03
2018,6,25,16,15,868.0,83.5,4.7,17.95,611.0,788.57,624.85
2018,6,25,16,30,851.0,82.0,4.7,17.6,564.0,746.42,596.55
2018,6,25,16,45,828.5,79.0,4.7,17.2,513.5,702.25,566.37
2018,6,25,17,0,806.0,76.0,4.7,16.8,463.0,653.32,531.95
2018,6,25,17,15,774.5,73.5,4.7,16.3,411.5,599.18,491.69
2018,6,25,17,30,743.0,71.0,4.7,15.8,360.0,546.1,450.32
2018,6,25,17,45,699.5,67.0,4.65,15.35,309.0,485.79,401.62
2018,6,25,18,0,656.0,63.0,4.6,14.9,258.0,430.67,355.51
2018,6,25,18,15,594.0,57.5,4.5,14.45,209.0,365.67,299.84
2018,6,25,18,30,532.0,52.0,4.4,14.0,160.0,305.59,246.75
2018,6,25,18,45,437.0,44.5,4.3,13.5,117.5,235.63,184.91
2018,6,25,19,0,342.0,37.0,4.2,13.0,75.0,174.06,128.83
2018,6,25,19,15,213.0,25.0,4.15,12.7,45.0,101.76,46.8
2018,6,25,19,30,84.0,13.0,4.1,12.4,15.0,33.65,0.0
2018,6,25,19,45,42.0,6.5,4.05,12.1,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,26,4,45,31.5,5.5,3.35,9.9,6.0,0.0,0.0
2018,6,26,5,0,63.0,11.0,3.3,10.2,12.0,10.81,0.0
2018,6,26,5,15,172.0,24.5,3.25,10.75,40.0,19.31,3.97
2018,6,26,5,30,281.0,38.0,3.2,11.3,68.0,29.41,19.48
2018,6,26,5,45,369.0,48.5,3.1,11.85,109.0,37.31,27.39
2018,6,26,6,0,457.0,59.0,3.0,12.4,150.0,43.62,33.41
2018,6,26,6,15,519.0,66.5,2.95,12.95,197.0,46.8,36.43
2018,6,26,6,30,581.0,74.0,2.9,13.5,244.0,80.7,46.65
2018,6,26,6,45,624.5,80.0,2.85,14.05,294.0,117.91,68.67
2018,6,26,7,0,668.0,86.0,2.8,14.6,344.0,159.7,99.4
2018,6,26,7,15,701.0,91.0,2.8,15.15,395.0,203.14,135.08
2018,6,26,7,30,734.0,96.0,2.8,15.7,446.0,249.94,175.19
2018,6,26,7,45,758.5,100.0,2.75,16.3,495.5,300.02,218.66
2018,6,26,8,0,783.0,104.0,2.7,16.9,545.0,348.83,260.81
2018,6,26,8,15,803.0,107.0,2.65,17.4,592.5,397.11,302.02
2018,6,26,8,30,823.0,110.0,2.6,17.9,640.0,446.85,343.36
2018,6,26,8,45,811.5,122.0,2.6,18.35,674.5,491.07,379.57
2018,6,26,9,0,800.0,134.0,2.6,18.8,709.0,533.55,413.24
2018,6,26,9,15,822.5,133.0,2.55,19.15,752.5,581.43,450.08
2018,6,26,9,30,845.0,132.0,2.5,19.5,796.0,630.16,486.51
2018,6,26,9,45,870.0,127.0,2.5,19.8,836.0,679.6,522.88
2018,6,26,10,0,895.0,122.0,2.5,20.1,876.0,727.06,557.08
2018,6,26,10,15,903.0,122.5,2.55,20.25,905.0,767.4,584.51
2018,6,26,10,30,911.0,123.0,2.6,20.4,934.0,806.47,610.61
2018,6,26,10,45,917.0,123.0,2.6,20.55,956.0,842.06,633.76
2018,6,26,11,0,923.0,123.0,2.6,20.7,978.0,875.89,655.56
2018,6,26,11,15,928.0,122.5,2.65,20.7,993.5,906.5,675.84
2018,6,26,11,30,933.0,122.0,2.7,20.7,1009.0,935.01,694.7
2018,6,26,11,45,937.0,120.0,2.75,20.7,1017.0,958.96,710.53
2018,6,26,12,0,941.0,118.0,2.8,20.7,1025.0,980.5,724.83
2018,6,26,12,15,942.0,117.5,2.85,20.65,1025.5,998.16,736.8
2018,6,26,12,30,943.0,117.0,2.9,20.6,1026.0,1013.12,747.1
2018,6,26,12,45,942.5,117.0,2.95,20.5,1019.5,1024.35,755.23
2018,6,26,13,0,942.0,117.0,3.0,20.4,1013.0,1032.72,761.62
2018,6,26,13,15,942.5,114.0,3.05,20.25,999.5,1036.1,765.04
2018,6,26,13,30,943.0,111.0,3.1,20.1,986.0,1036.48,766.64
2018,6,26,13,45,942.5,109.0,3.15,20.0,966.5,1033.87,766.28
2018,6,26,14,0,942.0,107.0,3.2,19.9,947.0,1028.26,764.07
2018,6,26,14,15,937.5,104.5,3.25,19.7,919.0,1015.28,757.37
2018,6,26,14,30,933.0,102.0,3.3,19.5,891.0,999.43,748.87
2018,6,26,14,45,927.5,99.5,3.3,19.3,857.5,979.85,737.52
2018,6,26,15,0,922.0,97.0,3.3,19.1,824.0,957.6,724.42
2018,6,26,15,15,912.0,96.0,3.3,19.1,785.0,930.41,707.39
2018,6,26,15,30,902.0,95.0,3.3,19.1,746.0,901.03,688.84
2018,6,26,15,45,889.5,92.5,3.35,18.6,702.0,865.84,667.72
2018,6,26,16,0,877.0,90.0,3.4,18.1,658.0,828.94,645.11
2018,6,26,16,15,860.0,87.5,3.4,17.75,610.5,786.96,617.86
2018,6,26,16,30,843.0,85.0,3.4,17.4,563.0,748.62,592.88
2018,6,26,16,45,820.0,82.0,3.4,17.1,512.5,699.78,559.55
2018,6,26,17,0,797.0,79.0,3.4,16.8,462.0,650.82,525.51
2018,6,26,17,15,766.0,76.5,3.4,16.4,411.0,597.35,486.06
2018,6,26,17,30,735.0,74.0,3.4,16.0,360.0,544.87,445.64
2018,6,26,17,45,691.5,69.5,3.4,15.55,308.5,486.7,399.39
2018,6,26,18,0,648.0,65.0,3.4,15.1,257.0,429.08,352.05
2018,6,26,18,15,587.0,59.0,3.35,14.65,208.5,364.27,297.23
2018,6,26,18,30,526.0,53.0,3.3,14.2,160.0,304.31,244.76
2018,6,26,18,45,433.0,45.0,3.2,13.7,117.5,234.77,183.7
2018,6,26,19,0,340.0,37.0,3.1,13.2,75.0,173.51,128.18
2018,6,26,19,15,212.0,25.0,3.05,12.85,45.0,101.6,47.06
2018,6,26,19,30,84.0,13.0,3.0,12.5,15.0,33.68,0.0
2018,6,26,19,45,42.0,6.5,2.95,12.15,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,27,4,45,23.0,5.0,3.05,10.1,5.5,0.0,0.0
2018,6,27,5,0,46.0,10.0,3.1,10.4,11.0,9.83,0.0
2018,6,27,5,15,160.0,24.5,3.1,10.85,39.5,19.34,3.42
2018,6,27,5,30,274.0,39.0,3.1,11.3,68.0,30.28,20.17
2018,6,27,5,45,376.0,48.0,3.1,11.8,110.0,36.91,27.02
2018,6,27,6,0,478.0,57.0,3.1,12.3,152.0,41.84,31.83
2018,6,27,6,15,354.5,69.0,3.15,12.8,150.0,49.38,38.76
2018,6,27,6,30,231.0,81.0,3.2,13.3,148.0,76.25,53.06
2018,6,27,6,45,244.5,98.5,3.2,13.85,181.5,103.93,72.68
2018,6,27,7,0,258.0,116.0,3.2,14.4,215.0,133.23,95.47
2018,6,27,7,15,265.5,133.0,3.2,14.85,247.5,162.58,119.64
2018,6,27,7,30,273.0,150.0,3.2,15.3,280.0,192.85,145.06
2018,6,27,7,45,249.0,162.0,3.2,15.7,290.0,210.87,161.56
2018,6,27,8,0,225.0,174.0,3.2,16.1,300.0,226.6,175.78
2018,6,27,8,15,234.5,191.5,3.25,16.45,333.0,257.42,201.1
2018,6,27,8,30,244.0,209.0,3.3,16.8,366.0,289.17,226.78
2018,6,27,8,45,254.5,226.0,3.3,17.15,399.5,321.82,252.78
2018,6,27,9,0,265.0,243.0,3.3,17.5,433.0,355.37,279.06
2018,6,27,9,15,297.5,262.0,3.3,17.8,486.5,403.84,316.56
2018,6,27,9,30,330.0,281.0,3.3,18.1,540.0,454.95,355.48
2018,6,27,9,45,374.5,278.5,3.3,18.35,584.5,493.99,385.43
2018,6,27,10,0,419.0,276.0,3.3,18.6,629.0,539.29,419.74
2018,6,27,10,15,429.0,275.5,3.3,18.75,647.5,564.19,438.2
2018,6,27,10,30,439.0,275.0,3.3,18.9,666.0,588.98,456.49
2018,6,27,10,45,590.0,226.0,3.35,19.1,764.5,678.65,525.06
2018,6,27,11,0,741.0,177.0,3.4,19.3,863.0,777.1,596.53
2018,6,27,11,15,839.5,146.5,3.4,19.35,935.5,853.23,648.65
2018,6,27,11,30,938.0,116.0,3.4,19.4,1008.0,933.2,702.55
2018,6,27,11,45,939.5,116.0,3.45,19.5,1015.0,956.93,717.78
2018,6,27,12,0,941.0,116.0,3.5,19.6,1022.0,978.15,731.8
2018,6,27,12,15,942.0,115.0,3.55,19.55,1022.5,995.35,743.61
2018,6,27,12,30,943.0,114.0,3.6,19.5,1023.0,1009.83,753.72
2018,6,27,12,45,943.0,113.0,3.65,19.45,1016.0,1020.57,761.44
2018,6,27,13,0,943.0,112.0,3.7,19.4,1009.0,1028.42,767.38
2018,6,27,13,15,940.0,111.5,3.8,19.2,994.5,1030.93,770.68
2018,6,27,13,30,937.0,111.0,3.9,19.0,980.0,1030.45,772.14
2018,6,27,13,45,932.5,110.0,3.95,18.85,958.5,1025.04,769.91
2018,6,27,14,0,928.0,109.0,4.0,18.7,937.0,1016.69,765.84
2018,6,27,14,15,921.5,108.5,4.05,18.5,909.0,1004.06,759.12
2018,6,27,14,30,915.0,108.0,4.1,18.3,881.0,988.68,750.61
2018,6,27,14,45,906.5,106.5,4.15,18.05,847.0,967.71,738.43
2018,6,27,15,0,898.0,105.0,4.2,17.8,813.0,944.24,724.54
2018,6,27,15,15,887.5,103.0,4.2,17.8,774.0,916.07,706.39
2018,6,27,15,30,877.0,101.0,4.2,17.8,735.0,885.79,686.72
2018,6,27,15,45,862.5,99.0,4.3,17.2,691.0,850.16,665.07
2018,6,27,16,0,848.0,97.0,4.4,16.6,647.0,813.0,642.31
2018,6,27,16,15,829.0,95.5,4.45,16.25,600.0,776.38,618.58
2018,6,27,16,30,810.0,94.0,4.5,15.9,553.0,733.93,590.11
2018,6,27,16,45,786.0,91.5,4.55,15.55,504.0,686.1,557.02
2018,6,27,17,0,762.0,89.0,4.6,15.2,455.0,638.23,523.12
2018,6,27,17,15,730.0,85.0,4.6,14.8,404.0,586.11,483.24
2018,6,27,17,30,698.0,81.0,4.6,14.4,353.0,532.95,441.45
2018,6,27,17,45,654.0,76.0,4.6,13.95,302.5,473.25,393.15
2018,6,27,18,0,610.0,71.0,4.6,13.5,252.0,416.31,345.55
2018,6,27,18,15,548.5,64.0,4.5,13.15,204.0,351.69,289.93
2018,6,27,18,30,487.0,57.0,4.4,12.8,156.0,291.94,236.97
2018,6,27,18,45,394.5,48.0,4.35,12.45,114.5,223.1,175.96
2018,6,27,19,0,302.0,39.0,4.3,12.1,73.0,162.44,120.81
2018,6,27,19,15,184.5,26.0,4.2,11.85,44.0,95.34,44.54
2018,6,27,19,30,67.0,13.0,4.1,11.6,15.0,29.46,0.0
2018,6,27,19,45,33.5,6.5,4.05,11.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,10.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,4,45,33.0,5.5,4.5,10.35,6.0,0.0,0.0
2018,6,28,5,0,66.0,11.0,4.5,10.5,12.0,10.81,0.0
2018,6,28,5,15,187.0,23.5,4.5,10.9,40.0,18.52,2.41
2018,6,28,5,30,308.0,36.0,4.5,11.3,68.0,28.71,18.78
2018,6,28,5,45,405.0,43.5,4.5,11.7,109.0,32.65,23.24
2018,6,28,6,0,502.0,51.0,4.5,12.1,150.0,36.45,27.02
2018,6,28,6,15,563.5,56.5,4.55,12.6,197.0,38.33,28.87
2018,6,28,6,30,625.0,62.0,4.6,13.1,244.0,71.12,37.91
2018,6,28,6,45,667.5,67.0,4.65,13.65,294.0,109.46,60.18
2018,6,28,7,0,710.0,72.0,4.7,14.2,344.0,155.35,94.32
2018,6,28,7,15,738.0,76.0,4.65,14.6,393.5,198.77,130.57
2018,6,28,7,30,766.0,80.0,4.6,15.0,443.0,245.09,171.15
2018,6,28,7,45,787.5,83.0,4.6,15.45,491.5,291.43,212.68
2018,6,28,8,0,809.0,86.0,4.6,15.9,540.0,339.72,255.68
2018,6,28,8,15,826.0,89.0,4.6,16.35,587.0,388.08,298.2
2018,6,28,8,30,843.0,92.0,4.6,16.8,634.0,441.51,343.69
2018,6,28,8,45,856.5,94.5,4.55,17.3,677.5,489.65,383.87
2018,6,28,9,0,870.0,97.0,4.5,17.8,721.0,538.17,423.18
2018,6,28,9,15,880.0,98.5,4.5,18.1,759.5,583.98,459.85
2018,6,28,9,30,890.0,100.0,4.5,18.4,798.0,629.45,495.32
2018,6,28,9,45,898.0,101.0,4.5,18.75,831.5,672.62,528.13
2018,6,28,10,0,906.0,102.0,4.5,19.1,865.0,714.88,559.14
2018,6,28,10,15,911.5,104.0,4.5,19.3,893.0,755.16,586.98
2018,6,28,10,30,917.0,106.0,4.5,19.5,921.0,793.99,613.5
2018,6,28,10,45,921.5,106.5,4.55,19.75,942.5,829.02,637.28
2018,6,28,11,0,926.0,107.0,4.6,20.0,964.0,862.2,659.63
2018,6,28,11,15,929.0,107.5,4.65,20.1,979.0,892.12,679.99
2018,6,28,11,30,932.0,108.0,4.7,20.2,994.0,919.83,698.81
2018,6,28,11,45,933.5,108.5,4.75,20.3,1001.5,943.88,715.09
2018,6,28,12,0,935.0,109.0,4.8,20.4,1009.0,965.45,729.72
2018,6,28,12,15,938.5,107.0,4.85,20.4,1010.5,983.88,742.55
2018,6,28,12,30,942.0,105.0,4.9,20.4,1012.0,999.66,753.67
2018,6,28,12,45,945.0,102.0,4.95,20.4,1006.5,1011.22,762.03
2018,6,28,13,0,948.0,99.0,5.0,20.4,1001.0,1019.9,768.55
2018,6,28,13,15,945.5,98.0,5.05,20.4,986.5,1022.31,770.93
2018,6,28,13,30,943.0,97.0,5.1,20.4,972.0,1021.72,771.43
2018,6,28,13,45,939.0,96.5,5.15,20.35,951.0,1017.2,769.51
2018,6,28,14,0,935.0,96.0,5.2,20.3,930.0,1009.73,765.71
2018,6,28,14,15,930.0,95.0,5.25,20.15,903.0,997.87,759.28
2018,6,28,14,30,925.0,94.0,5.3,20.0,876.0,983.2,750.99
2018,6,28,14,45,917.0,93.0,5.3,19.9,842.5,962.99,738.39
2018,6,28,15,0,909.0,92.0,5.3,19.8,809.0,940.25,724.07
2018,6,28,15,15,899.0,90.5,5.3,19.8,770.0,912.78,706.12
2018,6,28,15,30,889.0,89.0,5.3,19.8,731.0,883.14,686.62
2018,6,28,15,45,877.0,87.0,5.3,19.35,688.5,849.26,665.14
2018,6,28,16,0,865.0,85.0,5.3,18.9,646.0,813.67,642.21
2018,6,28,16,15,849.0,83.0,5.3,18.6,599.5,773.4,615.17
2018,6,28,16,30,833.0,81.0,5.3,18.3,553.0,732.1,587.01
2018,6,28,16,45,812.5,78.0,5.3,17.95,504.5,690.03,557.95
2018,6,28,17,0,792.0,75.0,5.3,17.6,456.0,643.09,524.6
2018,6,28,17,15,762.5,72.0,5.25,17.05,405.5,590.25,485.03
2018,6,28,17,30,733.0,69.0,5.2,16.5,355.0,538.31,444.33
2018,6,28,17,45,691.5,65.0,5.15,15.95,304.5,479.58,396.86
2018,6,28,18,0,650.0,61.0,5.1,15.4,254.0,425.69,351.74
2018,6,28,18,15,590.0,55.5,4.95,14.85,206.0,361.9,296.99
2018,6,28,18,30,530.0,50.0,4.8,14.3,158.0,302.9,244.74
2018,6,28,18,45,438.5,42.5,4.7,13.75,116.0,234.4,184.03
2018,6,28,19,0,347.0,35.0,4.6,13.2,74.0,174.17,128.97
2018,6,28,19,15,218.0,24.0,4.55,12.85,44.5,102.67,47.94
2018,6,28,19,30,89.0,13.0,4.5,12.5,15.0,34.96,0.0
2018,6,28,19,45,44.5,6.5,4.4,12.2,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,29,4,45,47.0,5.0,2.85,11.7,6.0,0.0,0.0
2018,6,29,5,0,94.0,10.0,2.8,12.0,12.0,9.83,0.0
2018,6,29,5,15,239.0,20.5,2.8,12.7,41.5,16.25,0.74
2018,6,29,5,30,384.0,31.0,2.8,13.4,71.0,23.84,14.46
2018,6,29,5,45,477.0,37.5,2.75,14.1,113.5,27.23,18.26
2018,6,29,6,0,570.0,44.0,2.7,14.8,156.0,33.34,23.97
2018,6,29,6,15,627.5,49.0,2.6,15.35,204.0,35.38,25.93
2018,6,29,6,30,685.0,54.0,2.5,15.9,252.0,69.32,34.67
2018,6,29,6,45,724.5,57.5,2.4,16.5,302.5,108.69,56.62
2018,6,29,7,0,764.0,61.0,2.3,17.1,353.0,152.27,88.14
2018,6,29,7,15,792.0,64.0,2.25,17.75,404.0,197.41,125.13
2018,6,29,7,30,820.0,67.0,2.2,18.4,455.0,249.79,169.79
2018,6,29,7,45,840.5,69.5,2.2,19.05,504.5,297.96,211.87
2018,6,29,8,0,861.0,72.0,2.2,19.7,554.0,347.88,255.02
2018,6,29,8,15,875.5,74.0,2.15,20.25,600.5,396.69,296.62
2018,6,29,8,30,890.0,76.0,2.1,20.8,647.0,446.32,337.67
2018,6,29,8,45,902.0,78.0,2.1,21.3,691.0,495.4,377.25
2018,6,29,9,0,914.0,80.0,2.1,21.8,735.0,544.66,415.71
2018,6,29,9,15,921.0,82.5,2.1,22.1,773.5,591.57,451.6
2018,6,29,9,30,928.0,85.0,2.1,22.4,812.0,637.82,485.97
2018,6,29,9,45,933.0,87.0,2.1,22.75,845.0,681.48,517.46
2018,6,29,10,0,938.0,89.0,2.1,23.1,878.0,723.95,546.44
2018,6,29,10,15,943.5,90.5,2.15,23.25,906.5,764.94,573.59
2018,6,29,10,30,949.0,92.0,2.2,23.4,935.0,804.4,599.47
2018,6,29,10,45,953.0,92.5,2.25,23.55,956.5,840.06,622.58
2018,6,29,11,0,957.0,93.0,2.3,23.7,978.0,873.75,644.27
2018,6,29,11,15,959.0,93.0,2.4,23.7,992.0,903.18,663.87
2018,6,29,11,30,961.0,93.0,2.5,23.7,1006.0,930.25,681.94
2018,6,29,11,45,963.0,93.0,2.55,23.75,1014.0,954.87,697.87
2018,6,29,12,0,965.0,93.0,2.6,23.8,1022.0,976.92,712.16
2018,6,29,12,15,964.0,94.0,2.7,23.75,1022.0,994.51,724.37
2018,6,29,12,30,963.0,95.0,2.8,23.7,1022.0,1009.28,734.87
2018,6,29,12,45,960.0,96.0,2.9,23.7,1014.5,1019.26,742.25
2018,6,29,13,0,957.0,97.0,3.0,23.7,1007.0,1026.27,747.85
2018,6,29,13,15,954.5,96.0,3.15,23.7,992.5,1028.75,751.05
2018,6,29,13,30,952.0,95.0,3.3,23.7,978.0,1028.19,752.4
2018,6,29,13,45,948.5,94.0,3.4,23.65,957.0,1023.64,750.97
2018,6,29,14,0,945.0,93.0,3.5,23.6,936.0,1016.1,747.69
2018,6,29,14,15,939.5,92.0,3.6,23.55,908.5,1003.7,741.29
2018,6,29,14,30,934.0,91.0,3.7,23.5,881.0,988.45,733.07
2018,6,29,14,45,926.0,90.5,3.85,23.4,847.5,968.67,722.28
2018,6,29,15,0,918.0,90.0,4.0,23.3,814.0,946.33,709.73
2018,6,29,15,15,908.5,88.0,4.0,23.3,775.0,918.59,692.31
2018,6,29,15,30,899.0,86.0,4.0,23.3,736.0,888.63,673.34
2018,6,29,15,45,886.0,84.5,4.1,22.9,692.5,854.19,652.66
2018,6,29,16,0,873.0,83.0,4.2,22.5,649.0,818.09,630.52
2018,6,29,16,15,855.5,81.0,4.25,22.2,601.5,776.38,603.56
2018,6,29,16,30,838.0,79.0,4.3,21.9,554.0,733.72,575.49
2018,6,29,16,45,816.0,76.0,4.35,21.55,504.5,690.36,546.5
2018,6,29,17,0,794.0,73.0,4.4,21.2,455.0,642.26,513.48
2018,6,29,17,15,765.5,69.5,4.35,20.65,404.5,589.41,475.06
2018,6,29,17,30,737.0,66.0,4.3,20.1,354.0,537.4,435.34
2018,6,29,17,45,698.0,62.0,4.25,19.55,304.0,479.95,390.0
2018,6,29,18,0,659.0,58.0,4.2,19.0,254.0,424.76,344.9
2018,6,29,18,15,593.0,53.5,4.15,18.3,205.0,361.03,291.55
2018,6,29,18,30,527.0,49.0,4.1,17.6,156.0,300.51,239.27
2018,6,29,18,45,449.0,41.5,4.05,16.9,115.5,237.42,183.88
2018,6,29,19,0,371.0,34.0,4.0,16.2,75.0,181.41,132.65
2018,6,29,19,15,237.0,23.5,4.0,15.8,45.0,107.83,49.72
2018,6,29,19,30,103.0,13.0,4.0,15.4,15.0,38.45,0.0
2018,6,29,19,45,51.5,6.5,3.95,15.0,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,30,4,45,52.0,4.5,1.75,14.8,5.5,0.0,0.0
2018,6,30,5,0,104.0,9.0,1.7,15.1,11.0,8.85,0.0
2018,6,30,5,15,259.0,19.5,1.7,15.85,41.5,15.33,0.0
2018,6,30,5,30,414.0,30.0,1.7,16.6,72.0,22.97,13.46
2018,6,30,5,45,503.0,36.0,1.7,17.35,114.5,25.97,16.89
2018,6,30,6,0,592.0,42.0,1.7,18.1,157.0,31.53,22.04
2018,6,30,6,15,648.0,46.0,1.65,18.7,205.0,32.8,23.28
2018,6,30,6,30,704.0,50.0,1.6,19.3,253.0,65.74,31.08
2018,6,30,6,45,741.5,53.5,1.55,19.9,303.5,105.82,52.92
2018,6,30,7,0,779.0,57.0,1.5,20.5,354.0,149.91,84.28
2018,6,30,7,15,806.5,59.5,1.5,21.05,405.0,199.58,124.32
2018,6,30,7,30,834.0,62.0,1.5,21.6,456.0,247.73,164.99
2018,6,30,7,45,853.0,64.0,1.5,22.1,505.0,295.66,206.4
2018,6,30,8,0,872.0,66.0,1.5,22.6,554.0,345.21,248.75
2018,6,30,8,15,886.5,69.0,1.45,23.05,601.5,395.39,290.7
2018,6,30,8,30,901.0,72.0,1.4,23.5,649.0,446.4,332.03
2018,6,30,8,45,913.0,73.0,1.4,24.0,692.5,495.07,370.49
2018,6,30,9,0,925.0,74.0,1.4,24.5,736.0,543.92,407.82
2018,6,30,9,15,932.5,76.5,1.4,24.9,775.5,591.58,443.21
2018,6,30,9,30,940.0,79.0,1.4,25.3,815.0,638.62,477.04
2018,6,30,9,45,944.5,81.0,1.4,25.75,848.0,682.46,507.55
2018,6,30,10,0,949.0,83.0,1.4,26.2,881.0,725.05,535.33
2018,6,30,10,15,953.0,84.5,1.45,26.45,908.5,765.37,561.07
2018,6,30,10,30,957.0,86.0,1.5,26.7,936.0,804.05,585.49
2018,6,30,10,45,960.5,87.0,1.55,27.0,957.5,840.05,607.84
2018,6,30,11,0,964.0,88.0,1.6,27.3,979.0,874.06,628.74
2018,6,30,11,15,966.5,88.5,1.7,27.4,994.0,904.59,648.39
2018,6,30,11,30,969.0,89.0,1.8,27.5,1009.0,932.79,666.56
2018,6,30,11,45,968.5,90.0,1.9,27.55,1015.5,956.33,681.94
2018,6,30,12,0,968.0,91.0,2.0,27.6,1022.0,977.21,695.71
2018,6,30,12,15,966.0,92.0,2.1,27.6,1021.5,993.94,707.1
2018,6,30,12,30,964.0,93.0,2.2,27.6,1021.0,1007.82,716.82
2018,6,30,12,45,960.0,95.0,2.3,27.55,1013.5,1017.87,724.38
2018,6,30,13,0,956.0,97.0,2.4,27.5,1006.0,1024.97,730.22
2018,6,30,13,15,953.0,97.0,2.45,27.4,992.0,1028.01,733.25
2018,6,30,13,30,950.0,97.0,2.5,27.3,978.0,1028.05,734.54
2018,6,30,13,45,946.0,96.0,2.55,27.25,956.5,1023.08,732.64
2018,6,30,14,0,942.0,95.0,2.6,27.2,935.0,1015.12,728.99
2018,6,30,14,15,936.5,94.0,2.65,27.1,907.5,1002.8,722.79
2018,6,30,14,30,931.0,93.0,2.7,27.0,880.0,987.64,714.87
2018,6,30,14,45,923.0,91.5,2.7,26.9,846.0,966.86,702.91
2018,6,30,15,0,915.0,90.0,2.7,26.8,812.0,943.52,689.35
2018,6,30,15,15,879.5,99.5,2.7,26.8,765.5,905.07,665.53
2018,6,30,15,30,844.0,109.0,2.7,26.8,719.0,865.68,640.99
2018,6,30,15,45,848.5,99.5,2.7,26.5,681.0,838.94,625.53
2018,6,30,16,0,853.0,90.0,2.7,26.2,643.0,809.51,608.02
2018,6,30,16,15,825.5,90.0,2.7,25.85,593.0,767.58,581.78
2018,6,30,16,30,798.0,90.0,2.7,25.5,543.0,720.53,551.58
2018,6,30,16,45,791.0,83.0,2.7,25.2,498.0,680.37,525.65
2018,6,30,17,0,784.0,76.0,2.7,24.9,453.0,638.93,498.25
2018,6,30,17,15,757.5,72.5,2.7,24.05,403.5,587.77,462.92
2018,6,30,17,30,731.0,69.0,2.7,23.2,354.0,537.29,426.24
2018,6,30,17,45,688.5,65.0,2.7,22.35,303.5,478.06,381.37
2018,6,30,18,0,646.0,61.0,2.7,21.5,253.0,423.77,338.54
2018,6,30,18,15,586.5,55.5,2.65,20.5,205.0,360.37,286.98
2018,6,30,18,30,527.0,50.0,2.6,19.5,157.0,301.73,237.41
2018,6,30,18,45,436.5,43.0,2.6,18.5,115.5,234.29,179.77
2018,6,30,19,0,346.0,36.0,2.6,17.5,74.0,174.88,127.0
2018,6,30,19,15,218.5,24.5,2.55,17.2,44.5,103.24,46.95
2018,6,30,19,30,91.0,13.0,2.5,16.9,15.0,35.46,0.0
2018,6,30,19,45,45.5,6.5,2.45,16.55,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,1,4,45,24.0,3.5,0.6,13.9,4.0,0.0,0.0
2018,7,1,5,0,48.0,7.0,0.6,13.7,8.0,6.88,0.0
2018,7,1,5,15,148.0,18.5,0.55,13.95,31.5,14.4,0.0
2018,7,1,5,30,248.0,30.0,0.5,14.2,55.0,22.99,13.64
2018,7,1,5,45,355.5,40.0,0.45,14.4,97.5,29.6,20.35
2018,7,1,6,0,463.0,50.0,0.4,14.6,140.0,35.77,26.21
2018,7,1,6,15,404.0,64.5,0.35,14.95,159.0,45.36,34.92
2018,7,1,6,30,345.0,79.0,0.3,15.3,178.0,72.52,47.04
2018,7,1,6,45,335.5,100.0,0.3,15.65,211.5,106.36,70.5
2018,7,1,7,0,326.0,121.0,0.3,16.0,245.0,139.85,96.7
2018,7,1,7,15,457.5,117.5,0.3,16.4,318.0,178.23,122.48
2018,7,1,7,30,589.0,114.0,0.3,16.8,391.0,227.68,158.91
2018,7,1,7,45,709.5,98.5,0.35,17.2,468.5,277.31,197.48
2018,7,1,8,0,830.0,83.0,0.4,17.6,546.0,341.05,247.88
2018,7,1,8,15,847.5,85.5,0.45,18.0,593.5,394.26,291.87
2018,7,1,8,30,865.0,88.0,0.5,18.4,641.0,444.39,332.59
2018,7,1,8,45,878.0,89.5,0.55,18.75,684.5,492.45,370.82
2018,7,1,9,0,891.0,91.0,0.6,19.1,728.0,540.8,408.16
2018,7,1,9,15,898.0,93.5,0.65,19.35,766.0,586.81,442.9
2018,7,1,9,30,905.0,96.0,0.7,19.6,804.0,632.2,476.26
2018,7,1,9,45,909.5,100.0,0.8,19.85,837.5,676.54,508.57
2018,7,1,10,0,914.0,104.0,0.9,20.1,871.0,719.71,539.21
2018,7,1,10,15,920.0,105.0,0.95,20.2,899.5,759.84,565.48
2018,7,1,10,30,926.0,106.0,1.0,20.3,928.0,798.54,590.59
2018,7,1,10,45,931.0,106.5,1.05,20.4,950.0,834.38,613.64
2018,7,1,11,0,936.0,107.0,1.1,20.5,972.0,868.38,635.39
2018,7,1,11,15,939.5,107.0,1.15,20.5,987.0,898.65,654.88
2018,7,1,11,30,943.0,107.0,1.2,20.5,1002.0,926.71,672.97
2018,7,1,11,45,945.0,107.0,1.25,20.5,1010.0,951.11,688.73
2018,7,1,12,0,947.0,107.0,1.3,20.5,1018.0,973.0,702.97
2018,7,1,12,15,938.5,113.0,1.35,20.5,1016.0,988.35,713.16
2018,7,1,12,30,930.0,119.0,1.4,20.5,1014.0,1000.8,721.68
2018,7,1,12,45,917.5,125.5,1.45,20.45,1003.5,1007.03,726.54
2018,7,1,13,0,905.0,132.0,1.5,20.4,993.0,1010.34,729.73
2018,7,1,13,15,905.0,129.5,1.5,20.45,979.5,1013.92,732.18
2018,7,1,13,30,905.0,127.0,1.5,20.5,966.0,1014.62,732.92
2018,7,1,13,45,904.0,124.0,1.55,20.5,946.0,1010.92,731.93
2018,7,1,14,0,903.0,121.0,1.6,20.5,926.0,1004.3,729.24
2018,7,1,14,15,898.5,118.5,1.65,20.45,899.0,991.95,723.12
2018,7,1,14,30,894.0,116.0,1.7,20.4,872.0,976.83,715.31
2018,7,1,14,45,887.5,112.5,1.7,20.4,838.0,956.08,703.11
2018,7,1,15,0,881.0,109.0,1.7,20.4,804.0,932.78,689.31
2018,7,1,15,15,870.0,107.0,1.7,20.4,765.0,904.64,672.33
2018,7,1,15,30,859.0,105.0,1.7,20.4,726.0,874.44,653.94
2018,7,1,15,45,847.0,101.5,1.75,20.25,683.0,839.86,633.36
2018,7,1,16,0,835.0,98.0,1.8,20.1,640.0,808.59,614.81
2018,7,1,16,15,819.0,94.5,1.85,20.0,593.5,767.57,589.03
2018,7,1,16,30,803.0,91.0,1.9,19.9,547.0,725.52,562.13
2018,7,1,16,45,779.5,87.5,1.9,19.8,497.5,677.19,529.83
2018,7,1,17,0,756.0,84.0,1.9,19.7,448.0,628.83,496.88
2018,7,1,17,15,724.0,80.5,1.9,19.35,397.5,575.13,458.04
2018,7,1,17,30,692.0,77.0,1.9,19.0,347.0,524.95,420.46
2018,7,1,17,45,648.5,72.5,1.9,18.7,297.5,466.39,375.08
2018,7,1,18,0,605.0,68.0,1.9,18.4,248.0,410.56,330.29
2018,7,1,18,15,542.5,61.5,1.9,17.8,200.5,346.28,277.6
2018,7,1,18,30,480.0,55.0,1.9,17.2,153.0,286.97,227.22
2018,7,1,18,45,381.0,46.5,1.85,16.65,111.0,216.51,167.0
2018,7,1,19,0,282.0,38.0,1.8,16.1,69.0,155.14,113.07
2018,7,1,19,15,171.5,25.0,1.8,15.75,41.0,90.21,40.61
2018,7,1,19,30,61.0,12.0,1.8,15.4,13.0,27.0,0.0
2018,7,1,19,45,30.5,6.0,1.75,15.05,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,7,2,4,45,1.5,2.0,0.3,13.3,2.0,0.0,0.0
2018,7,2,5,0,3.0,4.0,0.3,13.4,4.0,3.93,0.0
2018,7,2,5,15,25.5,16.0,0.3,13.9,18.5,14.58,0.0
2018,7,2,5,30,48.0,28.0,0.3,14.4,33.0,25.02,15.28
2018,7,2,5,45,78.5,42.5,0.3,14.85,55.5,37.25,26.97
2018,7,2,6,0,109.0,57.0,0.3,15.3,78.0,45.86,35.01
2018,7,2,6,15,288.0,66.5,0.35,15.8,143.5,47.64,36.78
2018,7,2,6,30,467.0,76.0,0.4,16.3,209.0,73.53,44.85
2018,7,2,6,45,475.0,87.0,0.45,16.8,245.0,106.41,64.84
2018,7,2,7,0,483.0,98.0,0.5,17.3,281.0,140.41,90.05
2018,7,2,7,15,573.5,99.5,0.55,17.9,347.0,182.11,120.45
2018,7,2,7,30,664.0,101.0,0.6,18.5,413.0,232.78,159.76
2018,7,2,7,45,650.0,113.5,0.65,19.15,446.5,272.77,194.75
2018,7,2,8,0,636.0,126.0,0.7,19.8,480.0,311.43,228.14
2018,7,2,8,15,640.0,136.5,0.75,20.55,519.0,353.6,262.87
2018,7,2,8,30,644.0,147.0,0.8,21.3,558.0,395.9,296.68
2018,7,2,8,45,672.0,149.5,0.85,22.0,605.0,442.28,332.52
2018,7,2,9,0,700.0,152.0,0.9,22.7,652.0,490.65,368.85
2018,7,2,9,15,776.5,138.0,1.0,23.0,721.0,555.42,417.16
2018,7,2,9,30,853.0,124.0,1.1,23.3,790.0,625.32,468.06
2018,7,2,9,45,792.0,155.5,1.2,23.6,795.0,648.8,484.4
2018,7,2,10,0,731.0,187.0,1.3,23.9,800.0,667.0,496.84
2018,7,2,10,15,702.0,204.5,1.4,23.9,809.5,691.64,514.36
2018,7,2,10,30,673.0,222.0,1.5,23.9,819.0,713.01,529.24
2018,7,2,10,45,677.0,222.5,1.65,23.9,835.5,741.33,549.86
2018,7,2,11,0,681.0,223.0,1.8,23.9,852.0,768.43,569.41
2018,7,2,11,15,701.5,219.0,1.85,23.75,876.0,803.88,593.97
