Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,11,30,722.0,215.0,1.9,23.6,900.0,838.66,617.3
2018,7,2,11,45,720.0,220.5,1.95,23.5,908.0,861.55,632.59
2018,7,2,12,0,718.0,226.0,2.0,23.4,916.0,882.51,646.76
2018,7,2,12,15,741.5,217.5,2.05,23.2,930.5,911.51,666.52
2018,7,2,12,30,765.0,209.0,2.1,23.0,945.0,936.21,683.42
2018,7,2,12,45,842.0,168.0,2.1,22.85,973.0,980.66,712.5
2018,7,2,13,0,919.0,127.0,2.1,22.7,1001.0,1018.53,736.97
2018,7,2,13,15,919.5,124.0,2.1,22.55,987.5,1022.15,739.66
2018,7,2,13,30,920.0,121.0,2.1,22.4,974.0,1022.83,740.96
2018,7,2,13,45,921.0,117.0,2.1,22.2,954.5,1019.99,740.32
2018,7,2,14,0,922.0,113.0,2.1,22.0,935.0,1014.15,737.9
2018,7,2,14,15,919.5,109.5,2.15,21.8,908.0,1002.48,732.45
2018,7,2,14,30,917.0,106.0,2.2,21.6,881.0,987.91,725.22
2018,7,2,14,45,913.5,102.5,2.2,21.4,849.0,969.58,715.04
2018,7,2,15,0,910.0,99.0,2.2,21.2,817.0,948.53,703.14
2018,7,2,15,15,900.0,97.0,2.2,21.2,777.5,920.66,686.18
2018,7,2,15,30,890.0,95.0,2.2,21.2,738.0,890.6,667.76
2018,7,2,15,45,880.5,91.5,2.25,20.75,695.5,857.29,648.58
2018,7,2,16,0,871.0,88.0,2.3,20.3,653.0,822.09,627.82
2018,7,2,16,15,859.0,84.0,2.35,20.05,607.0,782.63,603.25
2018,7,2,16,30,847.0,80.0,2.4,19.8,561.0,741.82,577.3
2018,7,2,16,45,827.5,77.5,2.45,19.55,512.0,700.59,550.54
2018,7,2,17,0,808.0,75.0,2.5,19.3,463.0,654.4,519.52
2018,7,2,17,15,779.5,71.5,2.5,18.9,412.0,601.0,481.38
2018,7,2,17,30,751.0,68.0,2.5,18.5,361.0,548.42,441.85
2018,7,2,17,45,709.5,64.5,2.55,18.1,310.0,489.49,396.09
2018,7,2,18,0,668.0,61.0,2.6,17.7,259.0,432.97,350.5
2018,7,2,18,15,606.0,55.5,2.6,17.15,210.0,369.78,297.96
2018,7,2,18,30,544.0,50.0,2.6,16.6,161.0,309.14,245.8
2018,7,2,18,45,432.5,43.0,2.6,16.0,116.5,232.74,180.25
2018,7,2,19,0,321.0,36.0,2.6,15.4,72.0,166.33,121.66
2018,7,2,19,15,195.5,23.5,2.6,15.0,42.5,95.45,42.72
2018,7,2,19,30,70.0,11.0,2.6,14.6,13.0,28.25,0.0
2018,7,2,19,45,35.0,5.5,2.6,14.2,6.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,11.7,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,12.0,9.0,7.86,0.0
2018,7,3,5,15,176.5,21.0,2.5,12.7,36.0,17.09,0.0
2018,7,3,5,30,296.0,34.0,2.4,13.4,63.0,27.19,16.99
2018,7,3,5,45,387.5,43.0,2.35,14.15,103.0,32.64,22.92
2018,7,3,6,0,479.0,52.0,2.3,14.9,143.0,37.78,27.85
2018,7,3,6,15,399.0,66.5,2.15,15.45,157.5,47.78,36.9
2018,7,3,6,30,319.0,81.0,2.0,16.0,172.0,71.99,47.56
2018,7,3,6,45,333.0,98.0,1.9,16.5,209.0,103.47,68.34
2018,7,3,7,0,347.0,115.0,1.8,17.0,246.0,136.67,93.36
2018,7,3,7,15,339.5,135.0,1.75,17.5,278.5,170.16,121.11
2018,7,3,7,30,332.0,155.0,1.7,18.0,311.0,208.09,152.96
2018,7,3,7,45,281.0,165.5,1.6,18.5,307.5,220.54,165.65
2018,7,3,8,0,230.0,176.0,1.5,19.0,304.0,228.05,173.74
2018,7,3,8,15,236.5,189.5,1.5,19.45,331.0,254.57,195.17
2018,7,3,8,30,243.0,203.0,1.5,19.9,358.0,281.67,216.63
2018,7,3,8,45,509.5,167.5,1.45,20.3,521.5,381.87,293.14
2018,7,3,9,0,776.0,132.0,1.4,20.7,685.0,513.5,391.6
2018,7,3,9,15,809.5,129.5,1.45,21.0,735.0,565.1,430.12
2018,7,3,9,30,843.0,127.0,1.5,21.3,785.0,618.54,469.67
2018,7,3,9,45,682.5,187.0,1.5,21.55,734.5,604.57,458.12
2018,7,3,10,0,522.0,247.0,1.5,21.8,684.0,580.38,438.73
2018,7,3,10,15,415.5,295.0,1.6,21.95,650.5,569.79,429.8
2018,7,3,10,30,309.0,343.0,1.7,22.1,617.0,553.05,415.73
2018,7,3,10,45,302.0,348.0,1.8,22.25,621.0,565.14,424.5
2018,7,3,11,0,295.0,353.0,1.9,22.4,625.0,576.21,432.25
2018,7,3,11,15,306.5,364.5,2.0,22.45,651.0,608.02,454.99
2018,7,3,11,30,318.0,376.0,2.1,22.5,677.0,639.93,477.5
2018,7,3,11,45,520.0,295.0,2.2,22.5,792.5,754.49,562.9
2018,7,3,12,0,722.0,214.0,2.3,22.5,908.0,874.03,647.13
2018,7,3,12,15,787.0,189.5,2.4,22.4,946.5,923.91,680.16
2018,7,3,12,30,852.0,165.0,2.5,22.3,985.0,974.96,714.43
2018,7,3,12,45,851.0,164.0,2.6,22.2,978.0,984.86,721.76
2018,7,3,13,0,850.0,163.0,2.7,22.1,971.0,992.09,727.84
2018,7,3,13,15,848.5,161.0,2.7,21.95,957.5,995.1,730.53
2018,7,3,13,30,847.0,159.0,2.7,21.8,944.0,995.34,731.56
2018,7,3,13,45,844.5,156.0,2.75,21.65,924.0,990.8,730.05
2018,7,3,14,0,842.0,153.0,2.8,21.5,904.0,983.49,726.86
2018,7,3,14,15,837.5,150.5,2.8,21.35,878.0,972.05,720.61
2018,7,3,14,30,833.0,148.0,2.8,21.2,852.0,957.98,712.72
2018,7,3,14,45,828.0,143.0,2.8,21.05,819.5,938.21,701.11
2018,7,3,15,0,823.0,138.0,2.8,20.9,787.0,915.96,687.88
2018,7,3,15,15,810.5,135.0,2.8,20.9,748.0,886.74,669.51
2018,7,3,15,30,798.0,132.0,2.8,20.9,709.0,855.62,649.81
2018,7,3,15,45,787.5,127.0,2.85,20.4,667.5,822.3,630.0
2018,7,3,16,0,777.0,122.0,2.9,19.9,626.0,787.32,608.72
2018,7,3,16,15,764.5,115.5,2.85,19.55,581.0,747.61,582.84
2018,7,3,16,30,752.0,109.0,2.8,19.2,536.0,706.73,555.76
2018,7,3,16,45,731.0,104.0,2.8,18.85,488.0,663.03,526.42
2018,7,3,17,0,710.0,99.0,2.8,18.5,440.0,616.59,493.57
2018,7,3,17,15,679.5,93.0,2.75,18.05,390.0,562.9,453.8
2018,7,3,17,30,649.0,87.0,2.7,17.6,340.0,510.34,413.75
2018,7,3,17,45,608.5,80.0,2.6,17.1,291.0,452.33,368.07
2018,7,3,18,0,568.0,73.0,2.5,16.6,242.0,396.83,322.92
2018,7,3,18,15,509.0,65.5,2.45,16.1,195.5,334.65,270.99
2018,7,3,18,30,450.0,58.0,2.4,15.6,149.0,277.13,221.37
2018,7,3,18,45,361.5,48.0,2.3,15.1,108.5,210.42,163.54
2018,7,3,19,0,273.0,38.0,2.2,14.6,68.0,152.09,111.48
2018,7,3,19,15,165.0,24.5,2.2,14.25,40.0,87.5,38.46
2018,7,3,19,30,57.0,11.0,2.2,13.9,12.0,25.0,0.0
2018,7,3,19,45,28.5,5.5,2.2,13.5,6.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,7,4,4,45,14.5,3.0,1.55,10.2,3.0,0.0,0.0
2018,7,4,5,0,29.0,6.0,1.5,10.4,6.0,5.9,0.0
2018,7,4,5,15,115.5,17.0,1.5,10.8,27.0,13.22,0.0
2018,7,4,5,30,202.0,28.0,1.5,11.2,48.0,21.41,12.26
2018,7,4,5,45,185.0,32.0,1.5,11.6,58.0,23.64,15.26
2018,7,4,6,0,168.0,36.0,1.5,12.0,68.0,25.8,17.51
2018,7,4,6,15,104.0,41.5,1.4,12.35,63.0,33.68,24.75
2018,7,4,6,30,40.0,47.0,1.3,12.7,58.0,43.78,31.1
2018,7,4,6,45,20.0,56.0,1.25,13.1,61.5,55.11,40.86
2018,7,4,7,0,0.0,65.0,1.2,13.5,65.0,62.82,48.02
2018,7,4,7,15,0.0,82.5,1.2,13.8,82.5,79.56,61.88
2018,7,4,7,30,0.0,100.0,1.2,14.1,100.0,95.97,75.23
2018,7,4,7,45,0.0,111.0,1.2,14.45,111.0,106.43,83.46
2018,7,4,8,0,0.0,122.0,1.2,14.8,122.0,116.9,91.62
2018,7,4,8,15,0.5,135.0,1.25,15.1,135.5,129.44,101.39
2018,7,4,8,30,1.0,148.0,1.3,15.4,149.0,142.05,111.12
2018,7,4,8,45,2.5,160.0,1.35,15.65,162.0,154.27,120.49
2018,7,4,9,0,4.0,172.0,1.4,15.9,175.0,166.65,129.94
2018,7,4,9,15,6.0,184.0,1.45,16.1,188.5,179.47,139.73
2018,7,4,9,30,8.0,196.0,1.5,16.3,202.0,192.49,149.63
2018,7,4,9,45,8.5,196.5,1.5,16.5,203.5,193.93,150.37
2018,7,4,10,0,9.0,197.0,1.5,16.7,205.0,195.36,151.17
2018,7,4,10,15,11.5,224.0,1.55,16.85,234.0,223.35,172.72
2018,7,4,10,30,14.0,251.0,1.6,17.0,263.0,251.59,194.18
2018,7,4,10,45,14.0,251.0,1.6,17.15,263.5,252.48,194.47
2018,7,4,11,0,14.0,251.0,1.6,17.3,264.0,253.32,194.86
2018,7,4,11,15,16.5,273.0,1.6,17.35,288.5,277.31,213.03
2018,7,4,11,30,19.0,295.0,1.6,17.4,313.0,301.53,231.16
2018,7,4,11,45,30.0,335.0,1.6,17.45,363.5,351.76,268.9
2018,7,4,12,0,41.0,375.0,1.6,17.5,414.0,402.75,306.51
2018,7,4,12,15,104.5,404.0,1.6,17.55,504.5,495.45,375.85
2018,7,4,12,30,168.0,433.0,1.6,17.6,595.0,588.33,443.27
2018,7,4,12,45,517.5,290.0,1.6,17.6,783.0,793.01,596.48
2018,7,4,13,0,867.0,147.0,1.6,17.6,971.0,987.26,726.9
2018,7,4,13,15,890.5,133.5,1.6,17.55,969.0,1002.77,734.97
2018,7,4,13,30,914.0,120.0,1.6,17.5,967.0,1015.29,743.45
2018,7,4,13,45,911.5,118.0,1.6,17.45,946.5,1011.17,741.39
2018,7,4,14,0,909.0,116.0,1.6,17.4,926.0,1004.14,737.77
2018,7,4,14,15,903.5,113.5,1.6,17.3,898.0,990.83,730.36
2018,7,4,14,30,898.0,111.0,1.6,17.2,870.0,974.74,721.29
2018,7,4,14,45,890.0,109.0,1.6,17.1,836.0,954.17,709.36
2018,7,4,15,0,882.0,107.0,1.6,17.0,802.0,931.11,695.85
2018,7,4,15,15,871.5,105.0,1.6,17.0,763.5,903.45,679.01
2018,7,4,15,30,861.0,103.0,1.6,17.0,725.0,873.7,660.73
2018,7,4,15,45,849.5,99.5,1.6,16.65,682.0,839.52,640.17
2018,7,4,16,0,838.0,96.0,1.6,16.3,639.0,803.64,618.22
2018,7,4,16,15,824.0,92.0,1.6,16.05,593.0,768.52,596.29
2018,7,4,16,30,810.0,88.0,1.6,15.8,547.0,727.27,569.65
2018,7,4,16,45,789.5,84.0,1.6,15.55,498.0,680.33,538.44
2018,7,4,17,0,769.0,80.0,1.6,15.3,449.0,633.12,506.38
2018,7,4,17,15,741.0,75.5,1.6,14.95,399.0,580.41,468.23
2018,7,4,17,30,713.0,71.0,1.6,14.6,349.0,528.51,429.11
2018,7,4,17,45,675.5,66.0,1.65,14.25,299.5,471.72,384.93
2018,7,4,18,0,638.0,61.0,1.7,13.9,250.0,419.49,342.55
2018,7,4,18,15,583.0,55.0,1.65,13.5,203.0,358.01,290.94
2018,7,4,18,30,528.0,49.0,1.6,13.1,156.0,300.89,241.2
2018,7,4,18,45,444.0,41.0,1.6,12.75,114.5,234.85,183.27
2018,7,4,19,0,360.0,33.0,1.6,12.4,73.0,176.53,129.95
2018,7,4,19,15,229.5,22.5,1.55,12.15,43.5,104.26,45.76
2018,7,4,19,30,99.0,12.0,1.5,11.9,14.0,36.42,0.0
2018,7,4,19,45,49.5,6.0,1.45,11.65,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.75,9.65,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.8,9.9,10.0,8.85,0.0
2018,7,5,5,15,234.0,19.0,0.85,10.35,37.5,15.23,0.0
2018,7,5,5,30,380.0,29.0,0.9,10.8,65.0,22.43,13.08
2018,7,5,5,45,472.0,35.0,0.95,11.25,106.0,25.43,16.87
2018,7,5,6,0,564.0,41.0,1.0,11.7,147.0,30.96,22.16
2018,7,5,6,15,610.5,46.5,1.0,12.15,192.0,33.55,24.67
2018,7,5,6,30,657.0,52.0,1.0,12.6,237.0,60.58,31.16
2018,7,5,6,45,697.0,56.5,1.0,13.05,287.0,99.29,51.64
2018,7,5,7,0,737.0,61.0,1.0,13.5,337.0,142.25,82.09
2018,7,5,7,15,776.5,62.0,1.0,13.9,390.0,186.3,117.51
2018,7,5,7,30,816.0,63.0,1.0,14.3,443.0,238.71,161.93
2018,7,5,7,45,836.5,65.5,1.0,14.75,492.5,286.64,204.09
2018,7,5,8,0,857.0,68.0,1.0,15.2,542.0,336.35,247.43
2018,7,5,8,15,873.0,69.5,1.0,15.55,589.0,385.12,289.43
2018,7,5,8,30,889.0,71.0,1.0,15.9,636.0,434.86,331.07
2018,7,5,8,45,901.5,72.5,1.05,16.3,680.0,483.76,371.05
2018,7,5,9,0,914.0,74.0,1.1,16.7,724.0,532.9,410.02
2018,7,5,9,15,924.5,74.5,1.1,17.0,763.5,580.07,446.23
2018,7,5,9,30,935.0,75.0,1.1,17.3,803.0,626.87,481.07
2018,7,5,9,45,943.0,76.0,1.1,17.6,837.5,671.98,513.66
2018,7,5,10,0,951.0,77.0,1.1,17.9,872.0,716.11,543.67
2018,7,5,10,15,948.0,82.5,1.15,18.15,898.0,755.42,569.44
2018,7,5,10,30,945.0,88.0,1.2,18.4,924.0,792.62,593.58
2018,7,5,10,45,879.5,116.5,1.2,18.65,909.5,800.12,597.02
2018,7,5,11,0,814.0,145.0,1.2,18.9,895.0,801.28,596.63
2018,7,5,11,15,864.0,126.5,1.25,19.1,934.0,850.46,629.12
2018,7,5,11,30,914.0,108.0,1.3,19.3,973.0,899.75,660.73
2018,7,5,11,45,855.5,137.0,1.3,19.5,952.0,897.27,657.74
2018,7,5,12,0,797.0,166.0,1.3,19.7,931.0,893.3,654.53
2018,7,5,12,15,828.5,154.5,1.35,19.8,950.5,923.76,674.75
2018,7,5,12,30,860.0,143.0,1.4,19.9,970.0,956.01,695.65
2018,7,5,12,45,909.5,118.5,1.45,19.95,987.5,990.66,718.15
2018,7,5,13,0,959.0,94.0,1.5,20.0,1005.0,1022.73,738.94
2018,7,5,13,15,959.0,93.0,1.5,20.0,992.5,1027.85,742.13
2018,7,5,13,30,959.0,92.0,1.5,20.0,980.0,1029.94,743.86
2018,7,5,13,45,956.5,90.0,1.5,20.05,959.0,1025.5,741.49
2018,7,5,14,0,954.0,88.0,1.5,20.1,938.0,1018.01,737.38
2018,7,5,14,15,950.0,86.5,1.5,20.05,911.0,1006.59,731.21
2018,7,5,14,30,946.0,85.0,1.5,20.0,884.0,992.25,723.3
2018,7,5,14,45,941.0,82.5,1.55,20.0,851.0,973.05,712.97
2018,7,5,15,0,936.0,80.0,1.6,20.0,818.0,951.11,700.88
2018,7,5,15,15,927.0,78.5,1.6,20.0,779.0,924.07,684.75
2018,7,5,15,30,918.0,77.0,1.6,20.0,740.0,894.72,667.1
2018,7,5,15,45,908.0,75.0,1.6,19.9,697.5,861.82,647.22
2018,7,5,16,0,898.0,73.0,1.6,19.8,655.0,827.02,625.9
2018,7,5,16,15,885.0,70.5,1.65,19.65,608.5,787.54,601.74
2018,7,5,16,30,872.0,68.0,1.7,19.5,562.0,746.72,576.21
2018,7,5,16,45,853.5,65.0,1.7,19.35,512.5,700.21,545.69
2018,7,5,17,0,835.0,62.0,1.7,19.2,463.0,653.2,514.23
2018,7,5,17,15,809.0,59.5,1.7,18.9,412.5,601.68,478.66
2018,7,5,17,30,783.0,57.0,1.7,18.6,362.0,554.71,443.57
2018,7,5,17,45,747.5,53.5,1.7,18.25,311.5,497.94,399.86
2018,7,5,18,0,712.0,50.0,1.7,17.9,261.0,443.12,355.99
2018,7,5,18,15,659.0,46.0,1.75,17.15,212.5,381.51,305.59
2018,7,5,18,30,606.0,42.0,1.8,16.4,164.0,323.92,256.31
2018,7,5,18,45,523.0,36.0,1.8,15.6,121.0,256.68,197.9
2018,7,5,19,0,440.0,30.0,1.8,14.8,78.0,200.4,145.92
2018,7,5,19,15,291.5,21.0,1.85,14.55,46.5,120.79,51.51
2018,7,5,19,30,143.0,12.0,1.9,14.3,15.0,47.32,0.0
2018,7,5,19,45,71.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.15,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.4,5.0,4.91,0.0
2018,7,6,5,15,25.0,18.0,1.8,14.7,19.5,16.1,0.0
2018,7,6,5,30,31.0,31.0,1.8,15.0,34.0,28.49,17.59
2018,7,6,5,45,63.0,48.5,1.8,15.3,59.0,41.64,30.53
2018,7,6,6,0,95.0,66.0,1.8,15.6,84.0,55.7,43.46
2018,7,6,6,15,125.5,85.0,1.85,15.95,116.0,70.49,56.79
2018,7,6,6,30,156.0,104.0,1.9,16.3,148.0,91.99,68.56
2018,7,6,6,45,142.5,119.0,1.95,16.6,165.0,112.65,83.56
2018,7,6,7,0,129.0,134.0,2.0,16.9,182.0,132.09,99.14
2018,7,6,7,15,73.0,145.5,2.0,17.15,173.5,144.24,111.18
2018,7,6,7,30,17.0,157.0,2.0,17.4,165.0,150.53,118.17
2018,7,6,7,45,39.5,189.0,2.05,17.6,210.0,182.15,142.6
2018,7,6,8,0,62.0,221.0,2.1,17.8,255.0,220.03,171.9
2018,7,6,8,15,97.5,249.0,2.15,18.1,308.0,261.76,203.83
2018,7,6,8,30,133.0,277.0,2.2,18.4,361.0,302.62,235.01
2018,7,6,8,45,89.5,269.0,2.3,18.65,327.5,288.53,224.09
2018,7,6,9,0,46.0,261.0,2.4,18.9,294.0,265.29,205.76
2018,7,6,9,15,28.0,234.5,2.4,19.15,255.0,235.04,181.85
2018,7,6,9,30,10.0,208.0,2.4,19.4,216.0,204.87,157.81
2018,7,6,9,45,12.0,205.5,2.45,19.7,215.5,204.59,157.31
2018,7,6,10,0,14.0,203.0,2.5,20.0,215.0,204.38,156.83
2018,7,6,10,15,41.0,301.5,2.5,20.3,337.5,314.56,241.22
2018,7,6,10,30,68.0,400.0,2.5,20.6,460.0,428.58,325.41
2018,7,6,10,45,105.0,426.5,2.5,20.9,522.0,486.42,367.32
2018,7,6,11,0,142.0,453.0,2.5,21.2,584.0,545.42,409.67
2018,7,6,11,15,142.5,455.0,2.5,21.25,588.0,554.97,415.93
2018,7,6,11,30,143.0,457.0,2.5,21.3,592.0,564.22,422.29
2018,7,6,11,45,274.5,439.0,2.55,21.4,701.5,671.26,501.59
2018,7,6,12,0,406.0,421.0,2.6,21.5,811.0,783.29,581.68
2018,7,6,12,15,438.5,407.5,2.6,21.5,828.5,812.96,602.02
2018,7,6,12,30,471.0,394.0,2.6,21.5,846.0,841.26,622.03
2018,7,6,12,45,434.0,405.0,2.65,21.5,819.5,826.25,611.12
2018,7,6,13,0,397.0,416.0,2.7,21.5,793.0,805.59,596.78
2018,7,6,13,15,506.5,353.0,2.75,21.5,826.5,858.66,637.38
2018,7,6,13,30,616.0,290.0,2.8,21.5,860.0,906.34,673.56
2018,7,6,13,45,586.0,291.5,2.85,21.45,824.0,881.05,656.54
2018,7,6,14,0,556.0,293.0,2.9,21.4,788.0,852.81,638.05
2018,7,6,14,15,473.0,323.0,2.95,21.35,735.0,802.84,602.58
2018,7,6,14,30,390.0,353.0,3.0,21.3,682.0,745.55,561.81
2018,7,6,14,45,306.5,354.0,3.05,21.25,606.5,665.72,504.92
2018,7,6,15,0,223.0,355.0,3.1,21.2,531.0,578.67,441.76
2018,7,6,15,15,223.0,340.0,3.1,21.2,508.5,560.41,429.92
2018,7,6,15,30,223.0,325.0,3.1,21.2,486.0,541.39,417.08
2018,7,6,15,45,243.5,299.5,3.2,20.95,465.5,536.63,415.94
2018,7,6,16,0,264.0,274.0,3.3,20.7,445.0,520.74,406.58
2018,7,6,16,15,202.0,251.0,3.3,20.5,376.0,430.96,339.11
2018,7,6,16,30,140.0,228.0,3.3,20.3,307.0,353.43,279.56
2018,7,6,16,45,102.5,209.5,3.35,20.1,264.5,302.51,240.15
2018,7,6,17,0,65.0,191.0,3.4,19.9,222.0,246.1,195.67
2018,7,6,17,15,238.5,150.5,3.35,19.55,246.0,327.9,265.47
2018,7,6,17,30,412.0,110.0,3.3,19.2,270.0,387.62,315.56
2018,7,6,17,45,372.0,91.0,3.3,18.9,220.0,326.32,266.13
2018,7,6,18,0,332.0,72.0,3.3,18.6,170.0,267.55,217.94
2018,7,6,18,15,166.0,54.5,3.25,18.15,103.5,145.09,116.11
2018,7,6,18,30,0.0,37.0,3.2,17.7,37.0,35.73,24.29
2018,7,6,18,45,94.5,28.0,3.15,17.3,38.5,72.13,53.25
2018,7,6,19,0,189.0,19.0,3.1,16.9,40.0,100.02,71.09
2018,7,6,19,15,157.5,15.5,3.1,16.6,27.5,74.62,28.97
2018,7,6,19,30,126.0,12.0,3.1,16.3,15.0,43.04,0.0
2018,7,6,19,45,63.0,6.0,3.1,15.95,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,7,4,45,13.5,2.5,3.45,11.9,2.5,0.0,0.0
2018,7,7,5,0,27.0,5.0,3.5,12.2,5.0,4.91,0.0
2018,7,7,5,15,14.0,16.5,3.5,12.7,16.5,15.54,0.0
2018,7,7,5,30,1.0,28.0,3.5,13.2,28.0,26.55,15.99
2018,7,7,5,45,95.5,43.0,3.5,13.75,60.5,35.21,25.08
2018,7,7,6,0,190.0,58.0,3.5,14.3,93.0,46.69,35.72
2018,7,7,6,15,209.5,77.5,3.45,14.8,127.0,61.03,48.69
2018,7,7,6,30,229.0,97.0,3.4,15.3,161.0,84.25,60.98
2018,7,7,6,45,292.0,109.0,3.35,15.85,207.0,111.72,77.47
2018,7,7,7,0,355.0,121.0,3.3,16.4,253.0,140.18,96.37
2018,7,7,7,15,526.5,107.0,3.3,17.05,334.5,176.03,118.58
2018,7,7,7,30,698.0,93.0,3.3,17.7,416.0,228.41,156.84
2018,7,7,7,45,683.0,106.5,3.35,18.3,452.0,270.78,194.99
2018,7,7,8,0,668.0,120.0,3.4,18.9,488.0,311.74,231.56
2018,7,7,8,15,644.5,142.0,3.45,19.35,522.5,355.56,269.62
2018,7,7,8,30,621.0,164.0,3.5,19.8,557.0,397.06,304.62
2018,7,7,8,45,596.5,187.0,3.5,20.3,586.0,436.57,336.74
2018,7,7,9,0,572.0,210.0,3.5,20.8,615.0,473.49,365.74
2018,7,7,9,15,703.0,169.5,3.55,21.0,695.5,535.95,414.96
2018,7,7,9,30,834.0,129.0,3.6,21.2,776.0,611.01,472.98
2018,7,7,9,45,871.5,118.0,3.65,21.45,821.0,662.78,512.01
2018,7,7,10,0,909.0,107.0,3.7,21.7,866.0,713.34,549.63
2018,7,7,10,15,922.0,104.5,3.75,21.85,896.5,755.3,578.59
2018,7,7,10,30,935.0,102.0,3.8,22.0,927.0,796.29,606.41
2018,7,7,10,45,946.5,98.0,3.8,22.1,951.0,833.52,631.27
2018,7,7,11,0,958.0,94.0,3.8,22.2,975.0,869.24,654.92
2018,7,7,11,15,892.0,137.5,3.8,22.25,968.5,882.79,663.37
2018,7,7,11,30,826.0,181.0,3.8,22.3,962.0,892.78,669.62
2018,7,7,11,45,688.5,250.0,3.8,22.35,904.5,859.07,645.91
2018,7,7,12,0,551.0,319.0,3.8,22.4,847.0,818.22,613.83
2018,7,7,12,15,438.0,378.5,3.85,22.35,798.5,784.23,587.28
2018,7,7,12,30,325.0,438.0,3.9,22.3,750.0,743.89,555.91
2018,7,7,12,45,438.0,384.5,3.9,22.25,802.0,809.69,605.97
2018,7,7,13,0,551.0,331.0,3.9,22.2,854.0,873.02,653.16
2018,7,7,13,15,586.0,310.5,3.95,22.1,859.5,892.63,668.18
2018,7,7,13,30,621.0,290.0,4.0,22.0,865.0,910.87,682.61
2018,7,7,13,45,702.5,237.0,4.05,21.85,873.5,938.69,704.52
2018,7,7,14,0,784.0,184.0,4.1,21.7,882.0,958.25,719.0
2018,7,7,14,15,847.0,143.0,4.15,21.4,876.0,972.09,730.21
2018,7,7,14,30,910.0,102.0,4.2,21.1,870.0,975.68,734.66
2018,7,7,14,45,817.0,142.5,4.25,20.85,811.5,926.43,702.92
2018,7,7,15,0,724.0,183.0,4.3,20.6,753.0,875.95,670.22
2018,7,7,15,15,614.5,214.5,4.3,20.6,681.5,798.5,616.27
2018,7,7,15,30,505.0,246.0,4.3,20.6,610.0,720.92,559.13
2018,7,7,15,45,547.5,212.0,4.35,20.1,585.0,709.13,554.92
2018,7,7,16,0,590.0,178.0,4.4,19.6,560.0,697.0,549.93
2018,7,7,16,15,686.0,134.0,4.4,19.35,546.5,708.28,561.56
2018,7,7,16,30,782.0,90.0,4.4,19.1,533.0,707.71,563.33
2018,7,7,16,45,612.5,119.0,4.4,18.85,446.5,593.46,478.18
2018,7,7,17,0,443.0,148.0,4.4,18.6,360.0,483.09,391.5
2018,7,7,17,15,494.0,119.5,4.4,18.25,331.5,467.57,381.74
2018,7,7,17,30,545.0,91.0,4.4,17.9,303.0,450.91,369.81
2018,7,7,17,45,621.0,70.5,4.35,17.55,279.5,447.81,367.5
2018,7,7,18,0,697.0,50.0,4.3,17.2,256.0,434.83,355.79
2018,7,7,18,15,643.5,45.5,4.25,16.7,208.0,373.07,303.08
2018,7,7,18,30,590.0,41.0,4.2,16.2,160.0,315.43,252.19
2018,7,7,18,45,505.0,35.5,4.15,15.75,117.5,248.79,192.98
2018,7,7,19,0,420.0,30.0,4.1,15.3,75.0,193.3,140.85
2018,7,7,19,15,276.0,21.0,4.05,14.95,45.0,115.69,45.85
2018,7,7,19,30,132.0,12.0,4.0,14.6,15.0,44.47,0.0
2018,7,7,19,45,66.0,6.0,4.0,14.25,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.5,3.7,11.4,4.5,0.0,0.0
2018,7,8,5,0,87.0,9.0,3.7,11.5,9.0,8.85,0.0
2018,7,8,5,15,235.5,18.5,3.7,11.95,36.0,15.03,0.0
2018,7,8,5,30,384.0,28.0,3.7,12.4,63.0,21.77,12.02
2018,7,8,5,45,476.5,35.0,3.65,12.85,104.5,25.7,16.85
2018,7,8,6,0,569.0,42.0,3.6,13.3,146.0,32.19,23.01
2018,7,8,6,15,627.5,46.5,3.65,13.9,193.5,33.81,24.64
2018,7,8,6,30,686.0,51.0,3.7,14.5,241.0,57.12,29.14
2018,7,8,6,45,724.0,55.0,3.7,15.1,291.0,96.47,48.67
2018,7,8,7,0,762.0,59.0,3.7,15.7,341.0,139.92,78.82
2018,7,8,7,15,790.0,62.0,3.75,16.35,392.0,184.79,115.12
2018,7,8,7,30,818.0,65.0,3.8,17.0,443.0,236.93,159.82
2018,7,8,7,45,839.0,67.5,3.8,17.6,493.0,285.12,202.53
2018,7,8,8,0,860.0,70.0,3.8,18.2,543.0,335.15,246.68
2018,7,8,8,15,876.5,72.5,3.8,18.65,591.0,385.19,290.45
2018,7,8,8,30,893.0,75.0,3.8,19.1,639.0,436.28,334.05
2018,7,8,8,45,905.5,76.0,3.8,19.55,683.0,485.02,374.78
2018,7,8,9,0,918.0,77.0,3.8,20.0,727.0,534.0,414.53
2018,7,8,9,15,927.0,79.0,3.85,20.35,767.0,582.0,452.65
2018,7,8,9,30,936.0,81.0,3.9,20.7,807.0,629.52,489.4
2018,7,8,9,45,943.0,82.5,3.9,21.05,841.5,674.65,523.32
2018,7,8,10,0,950.0,84.0,3.9,21.4,876.0,718.72,555.03
2018,7,8,10,15,956.5,84.5,3.95,21.55,905.0,760.27,583.56
2018,7,8,10,30,963.0,85.0,4.0,21.7,934.0,800.35,610.8
2018,7,8,10,45,968.5,84.5,4.0,21.85,956.5,837.05,635.25
2018,7,8,11,0,974.0,84.0,4.0,22.0,979.0,871.84,658.2
2018,7,8,11,15,977.0,84.0,4.0,22.05,994.5,902.94,678.75
2018,7,8,11,30,980.0,84.0,4.0,22.1,1010.0,931.7,697.63
2018,7,8,11,45,982.0,83.5,4.0,22.15,1018.0,956.61,713.89
2018,7,8,12,0,984.0,83.0,4.0,22.2,1026.0,978.89,728.38
2018,7,8,12,15,982.0,85.0,4.05,22.2,1026.5,997.19,740.71
2018,7,8,12,30,980.0,87.0,4.1,22.2,1027.0,1012.58,751.2
2018,7,8,12,45,976.5,88.0,4.1,22.2,1019.5,1022.59,757.9
2018,7,8,13,0,973.0,89.0,4.1,22.2,1012.0,1029.56,762.72
2018,7,8,13,15,971.5,88.0,4.1,22.15,998.0,1033.36,765.71
2018,7,8,13,30,970.0,87.0,4.1,22.1,984.0,1034.06,766.8
2018,7,8,13,45,966.5,85.5,4.1,22.1,962.5,1029.21,764.18
2018,7,8,14,0,963.0,84.0,4.1,22.1,941.0,1021.28,759.67
2018,7,8,14,15,958.0,82.5,4.1,22.0,913.0,1008.88,752.58
2018,7,8,14,30,953.0,81.0,4.1,21.9,885.0,993.55,743.64
2018,7,8,14,45,947.0,79.5,4.1,21.75,852.0,974.43,732.36
2018,7,8,15,0,941.0,78.0,4.1,21.6,819.0,952.61,719.29
2018,7,8,15,15,932.0,76.5,4.1,21.6,780.0,925.49,702.2
2018,7,8,15,30,923.0,75.0,4.1,21.6,741.0,896.06,683.48
2018,7,8,15,45,911.5,73.5,4.1,21.15,697.5,862.35,662.85
2018,7,8,16,0,900.0,72.0,4.1,20.7,654.0,826.79,640.7
2018,7,8,16,15,885.5,69.5,4.1,20.35,607.0,786.07,614.31
2018,7,8,16,30,871.0,67.0,4.1,20.0,560.0,744.09,586.64
2018,7,8,16,45,851.0,65.0,4.1,19.65,510.5,697.69,555.21
2018,7,8,17,0,831.0,63.0,4.1,19.3,461.0,650.93,522.91
2018,7,8,17,15,804.5,60.5,4.05,18.8,410.5,599.25,485.87
2018,7,8,17,30,778.0,58.0,4.0,18.3,360.0,552.17,449.58
2018,7,8,17,45,740.5,54.5,4.0,17.8,309.0,494.47,403.85
2018,7,8,18,0,703.0,51.0,4.0,17.3,258.0,438.89,358.17
2018,7,8,18,15,648.0,46.5,3.9,16.7,209.5,376.13,305.04
2018,7,8,18,30,593.0,42.0,3.8,16.1,161.0,317.59,253.6
2018,7,8,18,45,506.5,36.0,3.75,15.5,118.0,249.65,193.55
2018,7,8,19,0,420.0,30.0,3.7,14.9,75.0,193.11,140.59
2018,7,8,19,15,275.5,21.0,3.65,14.5,45.0,115.21,43.54
2018,7,8,19,30,131.0,12.0,3.6,14.1,15.0,44.16,0.0
2018,7,8,19,45,65.5,6.0,3.55,13.7,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,3.5,3.35,11.25,3.5,0.0,0.0
2018,7,9,5,0,67.0,7.0,3.4,11.3,7.0,6.88,0.0
2018,7,9,5,15,227.0,17.0,3.4,11.8,34.0,13.6,0.0
2018,7,9,5,30,387.0,27.0,3.4,12.3,61.0,20.9,11.18
2018,7,9,5,45,479.0,33.5,3.4,12.75,102.0,26.67,17.69
2018,7,9,6,0,571.0,40.0,3.4,13.2,143.0,30.37,21.39
2018,7,9,6,15,628.5,44.0,3.4,13.85,190.0,31.66,22.72
2018,7,9,6,30,686.0,48.0,3.4,14.5,237.0,53.26,26.55
2018,7,9,6,45,724.0,52.0,3.4,15.15,287.0,92.59,45.69
2018,7,9,7,0,762.0,56.0,3.4,15.8,337.0,136.0,75.57
2018,7,9,7,15,790.0,58.5,3.4,16.6,387.5,184.79,114.88
2018,7,9,7,30,818.0,61.0,3.4,17.4,438.0,232.13,155.44
2018,7,9,7,45,838.0,63.5,3.45,18.2,487.0,280.02,197.72
2018,7,9,8,0,858.0,66.0,3.5,19.0,536.0,329.65,241.32
2018,7,9,8,15,873.0,68.0,3.5,19.65,583.0,378.59,283.91
2018,7,9,8,30,888.0,70.0,3.5,20.3,630.0,428.43,326.17
2018,7,9,8,45,900.5,71.5,3.5,21.0,674.0,477.38,366.5
2018,7,9,9,0,913.0,73.0,3.5,21.7,718.0,526.58,405.77
2018,7,9,9,15,919.5,75.5,3.5,22.15,756.5,573.46,442.48
2018,7,9,9,30,926.0,78.0,3.5,22.6,795.0,619.67,477.63
2018,7,9,9,45,931.0,80.0,3.5,23.1,828.5,663.6,510.04
2018,7,9,10,0,936.0,82.0,3.5,23.6,862.0,706.34,540.2
2018,7,9,10,15,942.5,83.0,3.55,23.8,891.0,747.86,568.31
2018,7,9,10,30,949.0,84.0,3.6,24.0,920.0,787.94,595.15
2018,7,9,10,45,955.0,83.5,3.6,24.25,943.0,824.6,619.05
2018,7,9,11,0,961.0,83.0,3.6,24.5,966.0,859.41,641.49
2018,7,9,11,15,964.0,83.5,3.65,24.55,981.5,890.66,662.13
2018,7,9,11,30,967.0,84.0,3.7,24.6,997.0,919.6,681.19
2018,7,9,11,45,969.0,83.5,3.7,24.65,1005.0,944.25,697.08
2018,7,9,12,0,971.0,83.0,3.7,24.7,1013.0,966.3,711.25
2018,7,9,12,15,970.0,84.0,3.75,24.7,1013.5,984.35,723.29
2018,7,9,12,30,969.0,85.0,3.8,24.7,1014.0,999.55,733.54
2018,7,9,12,45,967.0,85.5,3.8,24.7,1007.5,1010.38,740.7
2018,7,9,13,0,965.0,86.0,3.8,24.7,1001.0,1018.22,746.02
2018,7,9,13,15,963.5,85.5,3.85,24.65,987.5,1022.49,749.61
2018,7,9,13,30,962.0,85.0,3.9,24.6,974.0,1023.7,751.34
2018,7,9,13,45,959.0,83.5,3.9,24.5,953.0,1019.35,749.36
2018,7,9,14,0,956.0,82.0,3.9,24.4,932.0,1011.94,745.52
2018,7,9,14,15,951.5,80.5,3.95,24.2,905.0,1000.07,739.46
2018,7,9,14,30,947.0,79.0,4.0,24.0,878.0,985.28,731.55
2018,7,9,14,45,940.0,77.5,4.0,23.85,844.0,965.31,719.77
2018,7,9,15,0,933.0,76.0,4.0,23.7,810.0,942.68,706.25
2018,7,9,15,15,923.5,74.5,4.0,23.7,771.0,915.27,689.07
2018,7,9,15,30,914.0,73.0,4.0,23.7,732.0,885.57,670.3
2018,7,9,15,45,902.0,71.5,4.05,23.1,688.5,851.65,650.25
2018,7,9,16,0,890.0,70.0,4.1,22.5,645.0,815.93,628.67
2018,7,9,16,15,874.0,67.0,4.05,22.1,597.0,773.72,601.22
2018,7,9,16,30,858.0,64.0,4.0,21.7,549.0,730.37,572.57
2018,7,9,16,45,837.0,62.0,4.0,21.35,499.5,683.67,541.02
2018,7,9,17,0,816.0,60.0,4.0,21.0,450.0,636.7,508.66
2018,7,9,17,15,788.0,57.5,4.0,20.6,399.5,584.59,471.39
2018,7,9,17,30,760.0,55.0,4.0,20.2,349.0,537.24,434.95
2018,7,9,17,45,727.5,51.5,4.0,19.75,300.5,483.14,392.16
2018,7,9,18,0,695.0,48.0,4.0,19.3,252.0,430.78,349.18
2018,7,9,18,15,643.0,43.5,3.95,18.8,204.5,369.87,297.76
2018,7,9,18,30,591.0,39.0,3.9,18.3,157.0,312.99,247.9
2018,7,9,18,45,506.5,33.5,3.85,17.8,115.0,246.67,189.47
2018,7,9,19,0,422.0,28.0,3.8,17.3,73.0,187.8,134.97
2018,7,9,19,15,282.0,19.5,3.75,17.0,43.5,115.17,40.35
2018,7,9,19,30,142.0,11.0,3.7,16.7,14.0,45.8,0.0
2018,7,9,19,45,71.0,5.5,3.7,16.4,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,12.3,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,12.4,6.0,5.9,0.0
2018,7,10,5,15,226.0,16.0,2.95,12.9,33.0,15.73,0.0
2018,7,10,5,30,386.0,26.0,3.0,13.4,60.0,20.04,10.27
2018,7,10,5,45,480.0,33.0,3.0,13.9,101.5,26.27,17.22
2018,7,10,6,0,574.0,40.0,3.0,14.4,143.0,30.47,21.36
2018,7,10,6,15,632.0,44.5,3.05,15.05,190.5,32.19,23.07
2018,7,10,6,30,690.0,49.0,3.1,15.7,238.0,52.91,26.77
2018,7,10,6,45,729.5,53.0,3.1,16.35,288.5,92.48,45.49
2018,7,10,7,0,769.0,57.0,3.1,17.0,339.0,136.3,75.2
2018,7,10,7,15,797.5,60.0,3.2,17.8,390.5,181.56,111.28
2018,7,10,7,30,826.0,63.0,3.3,18.6,442.0,234.15,155.86
2018,7,10,7,45,846.0,65.0,3.35,19.4,491.5,282.02,197.9
2018,7,10,8,0,866.0,67.0,3.4,20.2,541.0,331.63,241.29
2018,7,10,8,15,881.0,69.0,3.5,20.7,588.0,380.98,284.28
2018,7,10,8,30,896.0,71.0,3.6,21.2,635.0,431.23,327.03
2018,7,10,8,45,908.0,73.0,3.65,21.75,679.5,480.81,368.05
2018,7,10,9,0,920.0,75.0,3.7,22.3,724.0,530.6,408.02
2018,7,10,9,15,928.0,77.0,3.8,22.55,763.5,578.2,445.84
2018,7,10,9,30,936.0,79.0,3.9,22.8,803.0,625.25,482.3
2018,7,10,9,45,941.5,81.5,3.95,23.05,837.5,670.42,516.35
2018,7,10,10,0,947.0,84.0,4.0,23.3,872.0,714.44,548.33
2018,7,10,10,15,953.5,84.5,4.1,23.45,901.0,755.96,576.87
2018,7,10,10,30,960.0,85.0,4.2,23.6,930.0,796.02,604.16
2018,7,10,10,45,964.5,85.5,4.25,23.75,952.5,832.88,628.84
2018,7,10,11,0,969.0,86.0,4.3,23.9,975.0,867.78,652.03
2018,7,10,11,15,971.5,86.5,4.35,23.95,990.5,898.9,672.78
2018,7,10,11,30,974.0,87.0,4.4,24.0,1006.0,927.67,691.9
2018,7,10,11,45,976.0,87.0,4.45,24.1,1014.5,953.04,708.57
2018,7,10,12,0,978.0,87.0,4.5,24.2,1023.0,975.8,723.47
2018,7,10,12,15,977.0,88.0,4.55,24.1,1023.5,994.05,736.18
2018,7,10,12,30,976.0,89.0,4.6,24.0,1024.0,1009.43,747.09
2018,7,10,12,45,973.0,90.0,4.65,23.95,1017.0,1019.97,754.75
2018,7,10,13,0,970.0,91.0,4.7,23.9,1010.0,1027.49,760.53
2018,7,10,13,15,967.5,90.5,4.75,23.75,996.0,1030.9,764.04
2018,7,10,13,30,965.0,90.0,4.8,23.6,982.0,1031.24,765.63
2018,7,10,13,45,961.0,89.5,4.8,23.5,961.0,1027.05,763.75
2018,7,10,14,0,957.0,89.0,4.8,23.4,940.0,1019.81,759.96
2018,7,10,14,15,951.5,88.0,4.8,23.2,912.0,1007.62,753.27
2018,7,10,14,30,946.0,87.0,4.8,23.0,884.0,992.52,744.71
2018,7,10,14,45,938.5,86.0,4.8,22.8,850.5,972.74,733.04
2018,7,10,15,0,931.0,85.0,4.8,22.6,817.0,950.33,719.61
2018,7,10,15,15,921.5,83.5,4.8,22.6,778.0,923.06,702.26
2018,7,10,15,30,912.0,82.0,4.8,22.6,739.0,893.52,683.3
2018,7,10,15,45,900.0,80.0,4.75,22.0,695.5,859.17,662.14
2018,7,10,16,0,888.0,78.0,4.7,21.4,652.0,823.03,639.49
2018,7,10,16,15,872.5,76.0,4.65,21.05,605.0,782.52,612.8
2018,7,10,16,30,857.0,74.0,4.6,20.7,558.0,740.86,584.94
2018,7,10,16,45,836.0,72.0,4.55,20.35,508.5,694.3,553.01
2018,7,10,17,0,815.0,70.0,4.5,20.0,459.0,651.74,523.57
2018,7,10,17,15,787.0,66.5,4.45,19.5,407.5,598.41,484.62
2018,7,10,17,30,759.0,63.0,4.4,19.0,356.0,545.84,444.16
2018,7,10,17,45,720.0,59.0,4.3,18.5,305.5,487.48,397.64
2018,7,10,18,0,681.0,55.0,4.2,18.0,255.0,431.36,351.34
2018,7,10,18,15,623.5,50.5,4.1,17.4,206.5,368.3,298.04
2018,7,10,18,30,566.0,46.0,4.0,16.8,158.0,312.51,248.9
2018,7,10,18,45,476.0,38.5,3.9,16.2,115.0,243.19,187.99
2018,7,10,19,0,386.0,31.0,3.8,15.6,72.0,182.23,131.81
2018,7,10,19,15,245.0,21.0,3.75,15.2,42.5,105.53,34.25
2018,7,10,19,30,104.0,11.0,3.7,14.8,13.0,36.37,0.0
2018,7,10,19,45,52.0,5.5,3.6,14.35,6.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,12.2,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,12.4,6.0,5.9,0.0
2018,7,11,5,15,186.0,17.5,0.65,13.15,31.5,17.2,0.0
2018,7,11,5,30,325.0,29.0,0.6,13.9,57.0,23.12,12.52
2018,7,11,5,45,426.0,37.0,0.55,14.7,98.0,27.85,18.56
2018,7,11,6,0,527.0,45.0,0.5,15.5,139.0,32.34,22.95
2018,7,11,6,15,591.0,50.5,0.45,16.05,186.5,34.43,25.02
2018,7,11,6,30,655.0,56.0,0.4,16.6,234.0,56.9,31.45
2018,7,11,6,45,652.0,67.0,0.35,17.15,274.5,94.35,49.95
2018,7,11,7,0,649.0,78.0,0.3,17.7,315.0,135.4,78.94
2018,7,11,7,15,670.0,86.5,0.25,18.3,363.0,178.44,112.47
2018,7,11,7,30,691.0,95.0,0.2,18.9,411.0,223.75,149.63
2018,7,11,7,45,750.5,91.0,0.2,19.55,470.0,273.78,189.93
2018,7,11,8,0,810.0,87.0,0.2,20.2,529.0,325.91,232.03
2018,7,11,8,15,848.0,84.0,0.25,20.8,583.0,380.85,276.42
2018,7,11,8,30,886.0,81.0,0.3,21.4,637.0,434.63,319.08
2018,7,11,8,45,900.0,82.0,0.35,22.0,682.0,483.86,357.54
2018,7,11,9,0,914.0,83.0,0.4,22.6,727.0,533.47,395.07
2018,7,11,9,15,908.0,92.0,0.45,22.9,762.0,579.6,429.32
2018,7,11,9,30,902.0,101.0,0.5,23.2,797.0,624.02,461.33
2018,7,11,9,45,903.5,106.5,0.6,23.55,830.5,668.14,492.87
2018,7,11,10,0,905.0,112.0,0.7,23.9,864.0,710.86,522.73
2018,7,11,10,15,922.0,108.5,0.75,24.0,897.5,754.76,551.65
2018,7,11,10,30,939.0,105.0,0.8,24.1,931.0,797.97,579.17
2018,7,11,10,45,943.0,106.5,0.9,24.25,953.5,834.82,602.99
2018,7,11,11,0,947.0,108.0,1.0,24.4,976.0,869.76,625.55
2018,7,11,11,15,949.5,109.0,1.0,24.4,991.5,900.91,644.44
2018,7,11,11,30,952.0,110.0,1.0,24.4,1007.0,929.77,661.83
2018,7,11,11,45,952.5,110.0,1.05,24.4,1014.5,953.51,676.85
2018,7,11,12,0,953.0,110.0,1.1,24.4,1022.0,974.64,690.36
2018,7,11,12,15,954.5,108.5,1.15,24.35,1022.5,992.56,702.1
2018,7,11,12,30,956.0,107.0,1.2,24.3,1023.0,1007.72,712.26
2018,7,11,12,45,958.5,104.5,1.25,24.25,1017.5,1019.98,720.76
2018,7,11,13,0,961.0,102.0,1.3,24.2,1012.0,1029.31,727.6
2018,7,11,13,15,958.5,101.0,1.3,24.05,997.5,1032.31,730.11
2018,7,11,13,30,956.0,100.0,1.3,23.9,983.0,1032.26,730.94
2018,7,11,13,45,952.5,99.0,1.35,23.75,962.0,1028.17,730.29
2018,7,11,14,0,949.0,98.0,1.4,23.6,941.0,1021.05,727.89
2018,7,11,14,15,943.5,97.0,1.4,23.4,913.5,1009.03,721.88
2018,7,11,14,30,938.0,96.0,1.4,23.2,886.0,994.12,714.18
2018,7,11,14,45,931.0,94.5,1.4,22.95,852.5,974.49,703.72
2018,7,11,15,0,924.0,93.0,1.4,22.7,819.0,952.21,691.63
2018,7,11,15,15,914.0,91.0,1.4,22.7,779.5,924.17,675.16
2018,7,11,15,30,904.0,89.0,1.4,22.7,740.0,893.87,657.22
2018,7,11,15,45,892.0,87.0,1.4,22.25,696.5,859.81,637.8
2018,7,11,16,0,880.0,85.0,1.4,21.8,653.0,823.96,616.95
2018,7,11,16,15,864.0,82.5,1.4,21.5,605.5,782.79,591.83
2018,7,11,16,30,848.0,80.0,1.4,21.2,558.0,740.52,565.55
2018,7,11,16,45,827.0,77.0,1.4,20.9,508.0,697.61,538.31
2018,7,11,17,0,806.0,74.0,1.4,20.6,458.0,649.82,506.97
2018,7,11,17,15,777.5,70.5,1.4,20.25,407.0,596.52,469.8
2018,7,11,17,30,749.0,67.0,1.4,19.9,356.0,544.01,431.26
2018,7,11,17,45,709.0,63.0,1.35,19.5,305.0,485.47,386.5
2018,7,11,18,0,669.0,59.0,1.3,19.1,254.0,429.22,341.86
2018,7,11,18,15,612.0,53.0,1.25,18.4,205.5,367.79,291.79
2018,7,11,18,30,555.0,47.0,1.2,17.7,157.0,308.6,241.68
2018,7,11,18,45,464.0,40.0,1.2,17.0,114.5,239.99,183.04
2018,7,11,19,0,373.0,33.0,1.2,16.3,72.0,179.64,128.46
2018,7,11,19,15,229.5,21.5,1.15,15.85,41.5,101.04,29.25
2018,7,11,19,30,86.0,10.0,1.1,15.4,11.0,30.9,0.0
2018,7,11,19,45,43.0,5.0,1.05,14.95,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,45,10.0,2.0,0.45,12.65,2.0,0.0,0.0
2018,7,12,5,0,20.0,4.0,0.5,12.8,4.0,3.93,0.0
2018,7,12,5,15,120.0,16.0,0.55,13.25,25.0,15.73,0.0
2018,7,12,5,30,220.0,28.0,0.6,13.7,46.0,21.74,11.22
2018,7,12,5,45,350.5,37.0,0.65,14.15,88.5,27.94,18.65
2018,7,12,6,0,481.0,46.0,0.7,14.6,131.0,33.32,23.88
2018,7,12,6,15,490.5,51.5,0.75,15.1,161.5,35.29,25.86
2018,7,12,6,30,500.0,57.0,0.8,15.6,192.0,49.62,28.64
2018,7,12,6,45,526.0,66.5,0.8,16.05,234.5,83.93,46.37
2018,7,12,7,0,552.0,76.0,0.8,16.5,277.0,121.12,72.03
2018,7,12,7,15,594.5,85.5,0.85,16.9,331.0,163.86,104.99
2018,7,12,7,30,637.0,95.0,0.9,17.3,385.0,210.94,143.43
2018,7,12,7,45,685.5,97.0,0.9,17.7,441.5,257.42,182.1
2018,7,12,8,0,734.0,99.0,0.9,18.1,498.0,311.6,227.01
2018,7,12,8,15,778.0,97.5,0.95,18.55,554.5,362.14,268.96
2018,7,12,8,30,822.0,96.0,1.0,19.0,611.0,416.5,313.16
2018,7,12,8,45,835.5,98.5,1.0,19.5,654.5,467.91,354.0
2018,7,12,9,0,849.0,101.0,1.0,20.0,698.0,515.81,391.06
