Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,15,849.0,109.5,1.05,20.35,735.5,561.95,426.16
2018,7,12,9,30,849.0,118.0,1.1,20.7,773.0,606.98,459.43
2018,7,12,9,45,877.0,112.0,1.1,21.1,815.0,655.28,493.99
2018,7,12,10,0,905.0,106.0,1.1,21.5,857.0,704.24,528.07
2018,7,12,10,15,910.5,107.5,1.15,21.8,885.5,744.6,554.64
2018,7,12,10,30,916.0,109.0,1.2,22.1,914.0,783.52,579.54
2018,7,12,10,45,919.5,110.5,1.25,22.4,935.5,819.28,602.12
2018,7,12,11,0,923.0,112.0,1.3,22.7,957.0,853.14,623.32
2018,7,12,11,15,925.5,113.0,1.3,22.75,972.5,883.66,642.18
2018,7,12,11,30,928.0,114.0,1.3,22.8,988.0,911.97,659.55
2018,7,12,11,45,928.0,115.5,1.35,22.85,996.0,936.2,675.0
2018,7,12,12,0,928.0,117.0,1.4,22.9,1004.0,957.9,688.92
2018,7,12,12,15,834.0,167.5,1.45,22.75,965.0,940.85,678.85
2018,7,12,12,30,740.0,218.0,1.5,22.6,926.0,919.15,666.24
2018,7,12,12,45,499.5,338.0,1.55,22.5,814.5,820.72,598.22
2018,7,12,13,0,259.0,458.0,1.6,22.4,703.0,713.54,520.52
2018,7,12,13,15,272.0,449.0,1.6,22.2,703.0,722.3,528.59
2018,7,12,13,30,285.0,440.0,1.6,22.0,703.0,730.02,534.96
2018,7,12,13,45,347.0,398.5,1.65,21.8,711.5,750.45,552.37
2018,7,12,14,0,409.0,357.0,1.7,21.6,720.0,775.26,572.52
2018,7,12,14,15,405.0,347.5,1.65,21.3,698.0,761.63,563.97
2018,7,12,14,30,401.0,338.0,1.6,21.0,676.0,746.49,554.79
2018,7,12,14,45,403.5,324.5,1.55,20.75,653.0,731.83,546.08
2018,7,12,15,0,406.0,311.0,1.5,20.5,630.0,715.54,536.26
2018,7,12,15,15,319.0,319.0,1.5,20.5,562.0,632.26,477.36
2018,7,12,15,30,232.0,327.0,1.5,20.5,494.0,551.02,419.01
2018,7,12,15,45,233.0,304.0,1.25,19.9,463.0,523.12,400.36
2018,7,12,16,0,234.0,281.0,1.0,19.3,432.0,494.31,380.35
2018,7,12,16,15,263.0,249.5,0.9,18.95,407.0,486.22,376.45
2018,7,12,16,30,292.0,218.0,0.8,18.6,382.0,466.21,363.65
2018,7,12,16,45,427.0,169.0,0.75,18.3,385.0,509.5,399.65
2018,7,12,17,0,562.0,120.0,0.7,18.0,388.0,536.44,422.32
2018,7,12,17,15,570.0,106.5,0.65,17.7,351.5,505.12,399.39
2018,7,12,17,30,578.0,93.0,0.6,17.4,315.0,471.95,374.91
2018,7,12,17,45,525.5,85.5,0.55,17.1,265.5,409.58,326.84
2018,7,12,18,0,473.0,78.0,0.5,16.8,216.0,350.83,280.32
2018,7,12,18,15,421.5,67.5,0.5,16.5,173.0,293.21,233.45
2018,7,12,18,30,370.0,57.0,0.5,16.2,130.0,237.74,186.81
2018,7,12,18,45,286.5,46.0,0.5,15.95,93.0,176.77,134.97
2018,7,12,19,0,203.0,35.0,0.5,15.7,56.0,124.01,88.29
2018,7,12,19,15,118.5,21.0,0.5,15.6,32.0,67.56,15.66
2018,7,12,19,30,34.0,7.0,0.5,15.5,8.0,15.18,0.0
2018,7,12,19,45,17.0,3.5,0.5,15.35,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,5,15,3.5,3.0,0.5,14.15,3.5,2.95,0.0
2018,7,13,5,30,7.0,6.0,0.5,14.5,7.0,5.8,0.0
2018,7,13,5,45,3.5,7.0,0.45,14.85,7.5,6.8,0.26
2018,7,13,6,0,0.0,8.0,0.4,15.2,8.0,7.71,1.19
2018,7,13,6,15,1.5,16.0,0.45,15.55,16.5,15.43,8.16
2018,7,13,6,30,3.0,24.0,0.5,15.9,25.0,23.21,14.16
2018,7,13,6,45,1.5,30.5,0.5,16.3,31.0,29.54,19.5
2018,7,13,7,0,0.0,37.0,0.5,16.7,37.0,35.72,24.7
2018,7,13,7,15,0.0,61.5,0.55,17.05,61.5,59.44,44.44
2018,7,13,7,30,0.0,86.0,0.6,17.4,86.0,82.98,63.64
2018,7,13,7,45,0.0,72.0,0.7,17.75,72.0,69.62,52.3
2018,7,13,8,0,0.0,58.0,0.8,18.1,58.0,56.07,40.92
2018,7,13,8,15,0.0,62.5,0.8,18.45,62.5,60.44,44.32
2018,7,13,8,30,0.0,67.0,0.8,18.8,67.0,64.81,47.66
2018,7,13,8,45,4.0,119.5,0.85,19.2,122.5,116.94,89.37
2018,7,13,9,0,8.0,172.0,0.9,19.6,178.0,168.49,129.52
2018,7,13,9,15,15.0,208.5,0.95,19.85,220.0,206.97,158.85
2018,7,13,9,30,22.0,245.0,1.0,20.1,262.0,242.83,185.81
2018,7,13,9,45,16.0,224.0,1.0,20.3,236.5,224.27,171.04
2018,7,13,10,0,10.0,203.0,1.0,20.5,211.0,201.54,153.3
2018,7,13,10,15,6.5,169.0,1.0,20.65,174.5,167.43,126.85
2018,7,13,10,30,3.0,135.0,1.0,20.8,138.0,132.69,99.73
2018,7,13,10,45,29.5,192.5,1.05,20.95,219.5,207.66,158.34
2018,7,13,11,0,56.0,250.0,1.1,21.1,301.0,285.24,217.14
2018,7,13,11,15,83.5,344.5,1.15,21.25,422.0,400.68,301.79
2018,7,13,11,30,111.0,439.0,1.2,21.4,543.0,518.42,384.79
2018,7,13,11,45,140.0,455.0,1.2,21.5,587.5,565.09,416.85
2018,7,13,12,0,169.0,471.0,1.2,21.6,632.0,612.98,449.87
2018,7,13,12,15,204.0,471.5,1.25,21.65,666.5,652.26,477.54
2018,7,13,12,30,239.0,472.0,1.3,21.7,701.0,692.06,505.46
2018,7,13,12,45,224.5,466.5,1.3,21.75,680.5,679.0,496.01
2018,7,13,13,0,210.0,461.0,1.3,21.8,660.0,664.78,486.29
2018,7,13,13,15,299.0,382.0,1.35,21.75,660.5,680.19,501.6
2018,7,13,13,30,388.0,303.0,1.4,21.7,661.0,695.46,516.57
2018,7,13,13,45,502.0,261.0,1.4,21.65,713.5,764.86,567.33
2018,7,13,14,0,616.0,219.0,1.4,21.6,766.0,834.07,616.15
2018,7,13,14,15,672.0,199.0,1.45,21.5,778.5,864.52,637.05
2018,7,13,14,30,728.0,179.0,1.5,21.4,791.0,891.31,656.05
2018,7,13,14,45,725.5,170.5,1.5,21.35,760.0,871.94,644.1
2018,7,13,15,0,723.0,162.0,1.5,21.3,729.0,850.2,631.13
2018,7,13,15,15,765.5,135.0,1.5,21.3,708.5,843.37,628.04
2018,7,13,15,30,808.0,108.0,1.5,21.3,688.0,835.07,623.91
2018,7,13,15,45,795.5,104.5,1.6,21.1,646.5,801.43,604.25
2018,7,13,16,0,783.0,101.0,1.7,20.9,605.0,766.22,583.37
2018,7,13,16,15,767.5,97.0,1.75,20.75,560.5,726.7,558.49
2018,7,13,16,30,752.0,93.0,1.8,20.6,516.0,686.2,532.48
2018,7,13,16,45,730.0,89.0,1.8,20.45,468.5,640.22,501.64
2018,7,13,17,0,708.0,85.0,1.8,20.3,421.0,594.17,469.81
2018,7,13,17,15,677.5,80.5,1.85,20.0,372.5,544.41,433.65
2018,7,13,17,30,647.0,76.0,1.9,19.7,324.0,493.73,395.64
2018,7,13,17,45,606.0,70.5,1.9,19.4,276.5,437.37,351.7
2018,7,13,18,0,565.0,65.0,1.9,19.1,229.0,383.61,308.29
2018,7,13,18,15,506.0,58.5,1.9,18.6,184.0,322.98,258.15
2018,7,13,18,30,447.0,52.0,1.9,18.1,139.0,267.1,210.29
2018,7,13,18,45,361.0,42.5,1.9,17.65,100.0,202.57,154.71
2018,7,13,19,0,275.0,33.0,1.9,17.2,61.0,146.08,103.67
2018,7,13,19,15,164.5,20.5,1.85,16.9,35.0,79.89,15.61
2018,7,13,19,30,54.0,8.0,1.8,16.6,9.0,21.0,0.0
2018,7,13,19,45,27.0,4.0,1.8,16.3,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.7,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.8,3.0,0.0,0.0
2018,7,14,5,15,17.5,11.0,1.5,14.15,12.0,10.81,0.0
2018,7,14,5,30,23.0,19.0,1.5,14.5,21.0,17.37,7.31
2018,7,14,5,45,102.5,34.5,1.5,14.85,51.0,28.59,19.04
2018,7,14,6,0,182.0,50.0,1.5,15.2,81.0,40.63,30.16
2018,7,14,6,15,152.5,64.5,1.55,15.7,96.5,51.43,40.0
2018,7,14,6,30,123.0,79.0,1.6,16.2,112.0,69.7,51.74
2018,7,14,6,45,143.0,100.0,1.6,16.7,146.0,95.29,69.64
2018,7,14,7,0,163.0,121.0,1.6,17.2,180.0,123.16,90.35
2018,7,14,7,15,355.0,115.5,1.6,17.6,269.0,149.49,103.28
2018,7,14,7,30,547.0,110.0,1.6,18.0,358.0,202.59,139.99
2018,7,14,7,45,637.0,103.5,1.6,18.4,424.0,247.9,176.11
2018,7,14,8,0,727.0,97.0,1.6,18.8,490.0,305.05,222.49
2018,7,14,8,15,761.5,95.5,1.65,19.15,540.5,351.82,262.21
2018,7,14,8,30,796.0,94.0,1.7,19.5,591.0,401.51,303.62
2018,7,14,8,45,818.5,93.5,1.7,19.8,636.5,453.17,345.59
2018,7,14,9,0,841.0,93.0,1.7,20.1,682.0,502.1,384.48
2018,7,14,9,15,818.5,108.5,1.75,20.35,709.0,542.06,415.76
2018,7,14,9,30,796.0,124.0,1.8,20.6,736.0,576.32,441.98
2018,7,14,9,45,838.5,111.5,1.85,20.85,782.0,628.36,480.96
2018,7,14,10,0,881.0,99.0,1.9,21.1,828.0,679.5,518.49
2018,7,14,10,15,887.5,100.5,1.95,21.2,856.5,719.7,546.11
2018,7,14,10,30,894.0,102.0,2.0,21.3,885.0,758.58,572.16
2018,7,14,10,45,899.5,102.5,2.05,21.35,907.5,794.26,595.94
2018,7,14,11,0,905.0,103.0,2.1,21.4,930.0,828.2,618.42
2018,7,14,11,15,908.5,103.5,2.1,21.4,945.5,858.6,638.11
2018,7,14,11,30,912.0,104.0,2.1,21.4,961.0,886.86,656.32
2018,7,14,11,45,902.0,110.5,2.15,21.35,964.5,906.69,669.52
2018,7,14,12,0,892.0,117.0,2.2,21.3,968.0,923.66,680.98
2018,7,14,12,15,904.0,111.0,2.2,21.25,974.0,945.98,695.55
2018,7,14,12,30,916.0,105.0,2.2,21.2,980.0,965.93,708.53
2018,7,14,12,45,859.5,131.5,2.2,21.15,948.5,950.43,698.45
2018,7,14,13,0,803.0,158.0,2.2,21.1,917.0,936.15,689.6
2018,7,14,13,15,814.5,150.5,2.25,21.0,910.5,946.1,697.41
2018,7,14,13,30,826.0,143.0,2.3,20.9,904.0,948.33,699.99
2018,7,14,13,45,863.0,122.5,2.3,20.8,902.0,964.11,711.2
2018,7,14,14,0,900.0,102.0,2.3,20.7,900.0,976.31,720.02
2018,7,14,14,15,894.5,101.0,2.3,20.6,873.5,964.74,713.39
2018,7,14,14,30,889.0,100.0,2.3,20.5,847.0,950.43,705.27
2018,7,14,14,45,882.0,98.0,2.35,20.35,814.5,930.99,694.45
2018,7,14,15,0,875.0,96.0,2.4,20.2,782.0,909.03,681.95
2018,7,14,15,15,864.5,94.5,2.4,20.2,744.0,882.1,665.23
2018,7,14,15,30,854.0,93.0,2.4,20.2,706.0,853.07,647.06
2018,7,14,15,45,841.5,90.5,2.45,19.8,663.5,819.32,626.86
2018,7,14,16,0,829.0,88.0,2.5,19.4,621.0,783.94,605.24
2018,7,14,16,15,813.0,84.5,2.5,19.15,575.0,743.21,578.81
2018,7,14,16,30,797.0,81.0,2.5,18.9,529.0,706.05,554.6
2018,7,14,16,45,775.5,78.0,2.5,18.65,481.0,659.99,523.41
2018,7,14,17,0,754.0,75.0,2.5,18.4,433.0,613.76,491.51
2018,7,14,17,15,724.5,71.5,2.5,18.1,383.5,561.84,453.18
2018,7,14,17,30,695.0,68.0,2.5,17.8,334.0,510.87,414.12
2018,7,14,17,45,654.5,64.0,2.5,17.5,285.5,456.45,370.93
2018,7,14,18,0,614.0,60.0,2.5,17.2,237.0,402.69,326.82
2018,7,14,18,15,555.5,53.5,2.45,16.85,190.5,340.17,274.2
2018,7,14,18,30,497.0,47.0,2.4,16.5,144.0,282.42,223.89
2018,7,14,18,45,407.5,39.5,2.4,16.15,104.0,216.69,166.44
2018,7,14,19,0,318.0,32.0,2.4,15.8,64.0,159.21,113.32
2018,7,14,19,15,192.0,20.5,2.35,15.55,37.0,87.79,13.18
2018,7,14,19,30,66.0,9.0,2.3,15.3,10.0,24.84,0.0
2018,7,14,19,45,33.0,4.5,2.3,15.05,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,15,4,45,6.5,1.0,1.45,12.1,1.0,0.0,0.0
2018,7,15,5,0,13.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,7,15,5,15,6.5,8.0,1.5,12.6,8.0,7.86,0.0
2018,7,15,5,30,0.0,14.0,1.5,13.0,14.0,13.5,4.25
2018,7,15,5,45,0.0,26.0,1.5,13.45,26.0,25.1,16.11
2018,7,15,6,0,0.0,38.0,1.5,13.9,38.0,36.7,26.85
2018,7,15,6,15,0.0,50.0,1.55,14.3,50.0,48.08,37.26
2018,7,15,6,30,0.0,62.0,1.6,14.7,62.0,59.35,44.95
2018,7,15,6,45,1.5,80.0,1.6,15.1,80.5,76.03,58.91
2018,7,15,7,0,3.0,98.0,1.6,15.5,99.0,92.95,72.77
2018,7,15,7,15,12.0,127.0,1.6,15.9,132.0,120.85,95.13
2018,7,15,7,30,21.0,156.0,1.6,16.3,165.0,149.75,117.93
2018,7,15,7,45,100.0,165.0,1.65,16.65,218.0,172.3,133.25
2018,7,15,8,0,179.0,174.0,1.7,17.0,271.0,205.73,158.31
2018,7,15,8,15,209.0,179.0,1.7,17.35,302.0,230.89,178.37
2018,7,15,8,30,239.0,184.0,1.7,17.7,333.0,258.74,200.66
2018,7,15,8,45,236.5,186.5,1.75,18.05,343.0,272.48,212.11
2018,7,15,9,0,234.0,189.0,1.8,18.4,353.0,285.72,222.95
2018,7,15,9,15,238.5,206.5,1.8,18.55,381.5,315.56,246.32
2018,7,15,9,30,243.0,224.0,1.8,18.7,410.0,345.68,269.45
2018,7,15,9,45,269.5,257.0,1.85,18.9,472.5,403.71,313.33
2018,7,15,10,0,296.0,290.0,1.9,19.1,535.0,463.87,357.84
2018,7,15,10,15,439.0,255.0,1.9,19.1,632.0,543.71,419.09
2018,7,15,10,30,582.0,220.0,1.9,19.1,729.0,634.22,486.77
2018,7,15,10,45,618.5,223.0,1.9,19.15,776.5,687.27,524.19
2018,7,15,11,0,655.0,226.0,1.9,19.2,824.0,741.4,562.02
2018,7,15,11,15,684.0,208.0,1.9,19.15,842.0,770.19,582.4
2018,7,15,11,30,713.0,190.0,1.9,19.1,860.0,797.92,600.94
2018,7,15,11,45,818.5,151.0,1.95,19.05,926.5,870.41,650.12
2018,7,15,12,0,924.0,112.0,2.0,19.0,993.0,946.95,700.73
2018,7,15,12,15,938.5,108.5,2.0,18.95,1004.0,974.56,718.05
2018,7,15,12,30,953.0,105.0,2.0,18.9,1015.0,999.83,734.36
2018,7,15,12,45,950.5,106.0,2.0,18.85,1008.5,1010.9,741.52
2018,7,15,13,0,948.0,107.0,2.0,18.8,1002.0,1019.02,747.04
2018,7,15,13,15,946.0,107.0,2.05,18.8,989.0,1023.63,750.92
2018,7,15,13,30,944.0,107.0,2.1,18.8,976.0,1025.22,753.01
2018,7,15,13,45,941.0,105.0,2.1,18.8,955.0,1020.76,750.72
2018,7,15,14,0,938.0,103.0,2.1,18.8,934.0,1013.27,746.63
2018,7,15,14,15,932.5,102.0,2.15,18.8,906.5,1001.46,740.47
2018,7,15,14,30,927.0,101.0,2.2,18.8,879.0,986.78,732.52
2018,7,15,14,45,920.0,98.5,2.25,18.8,845.0,966.32,720.8
2018,7,15,15,0,913.0,96.0,2.3,18.8,811.0,943.21,707.36
2018,7,15,15,15,903.0,94.5,2.3,18.8,772.0,916.0,690.63
2018,7,15,15,30,893.0,93.0,2.3,18.8,733.0,886.56,672.37
2018,7,15,15,45,880.5,91.0,2.35,18.75,689.5,852.4,651.32
2018,7,15,16,0,868.0,89.0,2.4,18.7,646.0,816.49,628.83
2018,7,15,16,15,852.5,85.5,2.45,18.6,598.5,774.99,602.19
2018,7,15,16,30,837.0,82.0,2.5,18.5,551.0,736.94,577.62
2018,7,15,16,45,816.0,79.0,2.55,18.45,501.5,689.85,545.86
2018,7,15,17,0,795.0,76.0,2.6,18.4,452.0,642.45,513.25
2018,7,15,17,15,765.5,72.0,2.6,18.15,400.5,588.35,473.57
2018,7,15,17,30,736.0,68.0,2.6,17.9,349.0,535.13,432.91
2018,7,15,17,45,695.0,63.5,2.65,17.65,298.0,476.02,386.35
2018,7,15,18,0,654.0,59.0,2.7,17.4,247.0,421.71,341.82
2018,7,15,18,15,593.5,53.0,2.7,16.95,198.5,357.09,287.62
2018,7,15,18,30,533.0,47.0,2.7,16.5,150.0,297.35,235.66
2018,7,15,18,45,437.5,39.5,2.65,16.0,108.0,227.72,174.87
2018,7,15,19,0,342.0,32.0,2.6,15.5,66.0,166.87,118.45
2018,7,15,19,15,206.0,20.5,2.6,15.1,38.0,91.25,8.24
2018,7,15,19,30,70.0,9.0,2.6,14.7,10.0,25.74,0.0
2018,7,15,19,45,35.0,4.5,2.55,14.35,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,16,4,45,3.5,1.0,1.9,11.7,1.0,0.0,0.0
2018,7,16,5,0,7.0,2.0,1.9,11.9,2.0,0.0,0.0
2018,7,16,5,15,12.0,12.0,1.9,12.45,12.5,11.8,0.0
2018,7,16,5,30,17.0,22.0,1.9,13.0,23.0,20.75,9.14
2018,7,16,5,45,66.0,37.5,1.9,13.55,47.5,32.89,22.76
2018,7,16,6,0,115.0,53.0,1.9,14.1,72.0,42.88,32.22
2018,7,16,6,15,103.0,70.0,1.9,14.6,91.5,59.32,47.12
2018,7,16,6,30,91.0,87.0,1.9,15.1,111.0,74.43,56.64
2018,7,16,6,45,75.0,110.0,1.9,15.6,132.5,101.98,78.02
2018,7,16,7,0,59.0,133.0,1.9,16.1,154.0,124.41,96.3
2018,7,16,7,15,114.0,151.5,1.9,16.55,200.0,148.95,113.56
2018,7,16,7,30,169.0,170.0,1.9,17.0,246.0,183.19,139.09
2018,7,16,7,45,223.0,176.0,1.9,17.45,288.5,207.56,157.29
2018,7,16,8,0,277.0,182.0,1.9,17.9,331.0,241.77,184.0
2018,7,16,8,15,401.0,179.0,1.9,18.25,416.5,293.25,223.55
2018,7,16,8,30,525.0,176.0,1.9,18.6,502.0,361.04,276.31
2018,7,16,8,45,549.0,187.0,1.9,19.0,550.0,407.65,313.29
2018,7,16,9,0,573.0,198.0,1.9,19.4,598.0,455.22,350.31
2018,7,16,9,15,697.0,164.0,1.9,19.75,678.5,518.49,399.1
2018,7,16,9,30,821.0,130.0,1.9,20.1,759.0,593.93,455.99
2018,7,16,9,45,880.5,110.0,1.9,20.4,812.5,650.77,497.98
2018,7,16,10,0,940.0,90.0,1.9,20.7,866.0,707.93,539.51
2018,7,16,10,15,937.5,96.0,1.9,21.05,892.5,748.28,565.73
2018,7,16,10,30,935.0,102.0,1.9,21.4,919.0,786.58,590.16
2018,7,16,10,45,948.0,97.5,1.9,21.7,944.5,824.85,614.4
2018,7,16,11,0,961.0,93.0,1.9,22.0,970.0,861.68,637.4
2018,7,16,11,15,964.0,94.0,1.95,22.25,986.0,893.79,657.69
2018,7,16,11,30,967.0,95.0,2.0,22.5,1002.0,923.59,676.42
2018,7,16,11,45,949.0,106.0,2.0,22.7,1003.0,942.07,687.34
2018,7,16,12,0,931.0,117.0,2.0,22.9,1004.0,957.21,696.24
2018,7,16,12,15,948.5,107.5,2.0,23.0,1012.0,981.94,711.65
2018,7,16,12,30,966.0,98.0,2.0,23.1,1020.0,1004.25,725.39
2018,7,16,12,45,961.0,100.5,2.05,23.2,1012.5,1014.57,732.18
2018,7,16,13,0,956.0,103.0,2.1,23.3,1005.0,1021.88,737.28
2018,7,16,13,15,954.0,102.0,2.1,23.3,991.0,1025.5,739.87
2018,7,16,13,30,952.0,101.0,2.1,23.3,977.0,1026.05,740.66
2018,7,16,13,45,948.0,99.5,2.15,23.25,955.5,1021.1,738.84
2018,7,16,14,0,944.0,98.0,2.2,23.2,934.0,1013.1,735.23
2018,7,16,14,15,931.0,101.5,2.2,23.05,904.5,998.82,727.4
2018,7,16,14,30,918.0,105.0,2.2,22.9,875.0,981.89,717.99
2018,7,16,14,45,918.0,99.5,2.2,22.75,843.5,964.88,708.6
2018,7,16,15,0,918.0,94.0,2.2,22.6,812.0,944.95,697.33
2018,7,16,15,15,908.0,92.0,2.2,22.6,772.5,917.08,680.44
2018,7,16,15,30,898.0,90.0,2.2,22.6,733.0,886.95,662.06
2018,7,16,15,45,884.0,88.0,2.2,22.2,688.5,851.36,640.86
2018,7,16,16,0,870.0,86.0,2.2,21.8,644.0,814.11,618.3
2018,7,16,16,15,853.0,83.5,2.15,21.55,596.5,772.46,591.63
2018,7,16,16,30,836.0,81.0,2.1,21.3,549.0,729.79,563.9
2018,7,16,16,45,820.5,77.0,2.1,21.0,501.0,690.11,538.31
2018,7,16,17,0,805.0,73.0,2.1,20.7,453.0,645.14,508.31
2018,7,16,17,15,776.5,69.5,2.1,20.3,402.0,591.88,470.35
2018,7,16,17,30,748.0,66.0,2.1,19.9,351.0,539.41,431.18
2018,7,16,17,45,708.0,61.5,2.1,19.45,299.5,480.38,385.56
2018,7,16,18,0,668.0,57.0,2.1,19.0,248.0,423.67,340.0
2018,7,16,18,15,608.0,51.5,2.05,18.4,199.5,361.55,288.41
2018,7,16,18,30,548.0,46.0,2.0,17.8,151.0,302.03,237.19
2018,7,16,18,45,454.0,38.5,2.0,17.15,108.5,232.39,176.99
2018,7,16,19,0,360.0,31.0,2.0,16.5,66.0,171.47,120.41
2018,7,16,19,15,218.5,20.0,2.0,16.15,38.0,93.75,1.49
2018,7,16,19,30,77.0,9.0,2.0,15.8,10.0,27.34,0.0
2018,7,16,19,45,38.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.05,13.1,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,7,17,5,15,139.0,14.5,2.1,13.7,24.0,14.25,0.0
2018,7,17,5,30,260.0,27.0,2.1,14.2,46.0,21.95,9.41
2018,7,17,5,45,372.0,36.0,2.1,14.7,85.5,27.66,18.1
2018,7,17,6,0,484.0,45.0,2.1,15.2,125.0,33.05,23.44
2018,7,17,6,15,553.5,50.5,2.05,15.7,172.0,35.05,25.49
2018,7,17,6,30,623.0,56.0,2.0,16.2,219.0,44.69,27.02
2018,7,17,6,45,670.0,61.0,2.0,16.65,270.0,85.48,44.46
2018,7,17,7,0,717.0,66.0,2.0,17.1,321.0,127.75,70.98
2018,7,17,7,15,750.5,69.5,2.0,17.8,372.5,171.55,104.37
2018,7,17,7,30,784.0,73.0,2.0,18.5,424.0,218.85,143.57
2018,7,17,7,45,809.0,75.5,2.0,19.2,474.5,266.48,184.67
2018,7,17,8,0,834.0,78.0,2.0,19.9,525.0,320.73,231.06
2018,7,17,8,15,853.0,80.0,2.0,20.45,573.5,370.22,273.43
2018,7,17,8,30,872.0,82.0,2.0,21.0,622.0,420.99,315.84
2018,7,17,8,45,877.5,87.0,2.0,21.55,664.5,469.53,355.45
2018,7,17,9,0,883.0,92.0,2.0,22.1,707.0,517.75,393.5
2018,7,17,9,15,901.0,91.0,1.95,22.7,750.0,566.74,430.67
2018,7,17,9,30,919.0,90.0,1.9,23.3,793.0,616.06,466.81
2018,7,17,9,45,925.5,92.5,1.9,23.95,828.0,661.52,499.14
2018,7,17,10,0,932.0,95.0,1.9,24.6,863.0,705.94,529.76
2018,7,17,10,15,939.0,95.5,1.9,24.95,892.5,747.62,556.87
2018,7,17,10,30,946.0,96.0,1.9,25.3,922.0,787.9,582.25
2018,7,17,10,45,951.0,97.0,1.95,25.7,945.5,825.53,605.85
2018,7,17,11,0,956.0,98.0,2.0,26.1,969.0,861.27,628.01
2018,7,17,11,15,959.5,98.0,2.05,26.2,985.0,892.78,648.01
2018,7,17,11,30,963.0,98.0,2.1,26.3,1001.0,922.0,666.5
2018,7,17,11,45,964.5,98.5,2.1,26.45,1009.5,947.54,681.96
2018,7,17,12,0,966.0,99.0,2.1,26.6,1018.0,970.47,695.76
2018,7,17,12,15,963.0,101.0,2.15,26.6,1018.0,988.03,707.14
2018,7,17,12,30,960.0,103.0,2.2,26.6,1018.0,1002.7,716.82
2018,7,17,12,45,954.0,106.0,2.25,26.65,1010.0,1012.58,723.45
2018,7,17,13,0,948.0,109.0,2.3,26.7,1002.0,1019.45,728.34
2018,7,17,13,15,945.5,108.0,2.35,26.6,988.0,1022.63,731.47
2018,7,17,13,30,943.0,107.0,2.4,26.5,974.0,1022.76,732.82
2018,7,17,13,45,932.5,110.5,2.4,26.45,951.5,1016.81,729.78
2018,7,17,14,0,922.0,114.0,2.4,26.4,929.0,1007.97,725.07
2018,7,17,14,15,904.5,118.5,2.45,26.2,897.5,990.74,716.05
2018,7,17,14,30,887.0,123.0,2.5,26.0,866.0,971.01,705.49
2018,7,17,14,45,891.0,114.5,2.55,25.85,835.5,955.17,697.33
2018,7,17,15,0,895.0,106.0,2.6,25.7,805.0,936.28,687.15
2018,7,17,15,15,814.0,130.5,2.6,25.7,742.0,879.74,651.11
2018,7,17,15,30,733.0,155.0,2.6,25.7,679.0,822.19,614.15
2018,7,17,15,45,777.0,129.5,2.7,25.2,654.5,811.12,610.39
2018,7,17,16,0,821.0,104.0,2.8,24.7,630.0,798.48,605.17
2018,7,17,16,15,798.0,101.0,2.85,24.4,580.5,753.03,576.16
2018,7,17,16,30,775.0,98.0,2.9,24.1,531.0,706.98,546.39
2018,7,17,16,45,778.5,88.5,2.9,23.8,489.0,672.36,524.1
2018,7,17,17,0,782.0,79.0,2.9,23.5,447.0,635.65,499.79
2018,7,17,17,15,752.5,75.0,2.95,23.0,396.0,582.05,461.26
2018,7,17,17,30,723.0,71.0,3.0,22.5,345.0,529.33,421.99
2018,7,17,17,45,683.0,66.0,3.0,22.0,294.5,470.75,376.58
2018,7,17,18,0,643.0,61.0,3.0,21.5,244.0,417.14,333.31
2018,7,17,18,15,581.0,54.5,2.95,20.8,195.5,351.76,279.36
2018,7,17,18,30,519.0,48.0,2.9,20.1,147.0,291.42,227.71
2018,7,17,18,45,423.0,40.5,2.85,19.4,105.5,222.36,168.23
2018,7,17,19,0,327.0,33.0,2.8,18.7,64.0,161.94,112.35
2018,7,17,19,15,195.0,20.5,2.75,18.35,36.5,86.83,0.0
2018,7,17,19,30,63.0,8.0,2.7,18.0,9.0,22.92,0.0
2018,7,17,19,45,31.5,4.0,2.7,17.6,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.5,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.0,1.8,16.35,23.0,13.76,0.0
2018,7,18,5,30,247.0,26.0,1.8,17.0,44.0,21.07,8.07
2018,7,18,5,45,354.5,35.5,1.75,17.7,82.5,27.32,17.5
2018,7,18,6,0,462.0,45.0,1.7,18.4,121.0,33.18,23.19
2018,7,18,6,15,510.5,51.5,1.7,18.9,162.0,36.0,25.95
2018,7,18,6,30,559.0,58.0,1.7,19.4,203.0,44.27,33.3
2018,7,18,6,45,616.0,63.5,1.7,19.85,255.0,79.69,41.26
2018,7,18,7,0,673.0,69.0,1.7,20.3,307.0,120.97,66.47
2018,7,18,7,15,719.0,72.5,1.65,21.0,362.0,167.78,101.22
2018,7,18,7,30,765.0,76.0,1.6,21.7,417.0,216.04,139.92
2018,7,18,7,45,790.0,79.0,1.55,22.4,467.5,263.17,179.81
2018,7,18,8,0,815.0,82.0,1.5,23.1,518.0,312.65,221.64
2018,7,18,8,15,833.5,84.5,1.45,23.6,566.0,361.6,262.77
2018,7,18,8,30,852.0,87.0,1.4,24.1,614.0,415.92,306.8
2018,7,18,8,45,866.0,89.5,1.35,24.65,658.5,465.15,345.76
2018,7,18,9,0,880.0,92.0,1.3,25.2,703.0,514.81,383.69
2018,7,18,9,15,887.5,95.5,1.25,25.4,742.5,562.14,419.17
2018,7,18,9,30,895.0,99.0,1.2,25.6,782.0,608.94,453.09
2018,7,18,9,45,899.0,103.0,1.2,25.85,816.0,653.31,484.52
2018,7,18,10,0,903.0,107.0,1.2,26.1,850.0,696.47,514.26
2018,7,18,10,15,883.0,119.0,1.25,26.15,867.0,728.84,536.17
2018,7,18,10,30,863.0,131.0,1.3,26.2,884.0,757.97,554.97
2018,7,18,10,45,653.0,231.0,1.35,26.25,809.0,718.88,526.2
2018,7,18,11,0,443.0,331.0,1.4,26.3,734.0,668.22,487.75
2018,7,18,11,15,334.5,397.5,1.45,26.25,705.0,657.22,477.9
2018,7,18,11,30,226.0,464.0,1.5,26.2,676.0,639.74,462.95
2018,7,18,11,45,366.0,397.0,1.55,26.1,743.5,708.18,514.13
2018,7,18,12,0,506.0,330.0,1.6,26.0,811.0,782.55,567.78
2018,7,18,12,15,646.0,261.0,1.7,25.9,875.5,856.61,620.99
2018,7,18,12,30,786.0,192.0,1.8,25.8,940.0,930.15,669.78
2018,7,18,12,45,709.5,234.5,1.9,25.7,906.5,914.57,660.47
2018,7,18,13,0,633.0,277.0,2.0,25.6,873.0,893.1,647.06
2018,7,18,13,15,541.5,313.5,2.05,25.5,818.0,848.03,616.3
2018,7,18,13,30,450.0,350.0,2.1,25.4,763.0,801.37,584.15
2018,7,18,13,45,652.0,247.0,2.2,25.3,830.5,895.09,654.48
2018,7,18,14,0,854.0,144.0,2.3,25.2,898.0,972.91,706.2
2018,7,18,14,15,759.5,184.5,2.3,25.1,840.0,926.29,676.22
2018,7,18,14,30,665.0,225.0,2.3,25.0,782.0,877.99,646.01
2018,7,18,14,45,690.0,205.0,2.35,24.9,762.5,873.32,645.02
2018,7,18,15,0,715.0,185.0,2.4,24.8,743.0,865.27,641.47
2018,7,18,15,15,668.5,191.5,2.4,24.8,692.5,818.47,611.19
2018,7,18,15,30,622.0,198.0,2.4,24.8,642.0,771.39,580.17
2018,7,18,15,45,585.5,194.5,2.35,24.6,592.0,722.36,547.21
2018,7,18,16,0,549.0,191.0,2.3,24.4,542.0,670.11,511.56
2018,7,18,16,15,493.0,192.0,2.25,24.1,489.0,611.78,470.57
2018,7,18,16,30,437.0,193.0,2.2,23.8,436.0,555.67,430.42
2018,7,18,16,45,444.0,171.5,2.2,23.5,399.0,522.67,408.26
2018,7,18,17,0,451.0,150.0,2.2,23.2,362.0,487.9,384.05
2018,7,18,17,15,496.5,123.0,2.2,22.65,331.5,469.84,372.66
2018,7,18,17,30,542.0,96.0,2.2,22.1,301.0,450.65,359.39
2018,7,18,17,45,529.0,84.5,2.25,21.5,260.0,407.61,326.2
2018,7,18,18,0,516.0,73.0,2.3,20.9,219.0,364.82,291.87
2018,7,18,18,15,432.0,63.0,2.3,20.2,169.0,290.74,231.3
2018,7,18,18,30,348.0,53.0,2.3,19.5,119.0,221.53,173.35
2018,7,18,18,45,284.0,42.5,2.3,18.8,86.0,170.07,128.6
2018,7,18,19,0,220.0,32.0,2.3,18.1,53.0,125.17,86.11
2018,7,18,19,15,115.5,18.5,2.3,17.7,29.0,61.5,0.0
2018,7,18,19,30,11.0,5.0,2.3,17.3,5.0,7.53,0.0
2018,7,18,19,45,5.5,2.5,2.25,16.85,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,5.0,0.5,1.95,14.25,0.5,0.0,0.0
2018,7,19,5,0,10.0,1.0,1.9,14.4,1.0,0.0,0.0
2018,7,19,5,15,47.5,10.5,1.8,14.75,13.5,10.32,0.0
2018,7,19,5,30,85.0,20.0,1.7,15.1,26.0,16.93,4.91
2018,7,19,5,45,228.5,33.5,1.6,15.4,66.5,25.47,16.07
2018,7,19,6,0,372.0,47.0,1.5,15.7,107.0,35.15,25.19
2018,7,19,6,15,337.0,57.5,1.5,15.9,126.5,41.8,31.41
2018,7,19,6,30,302.0,68.0,1.5,16.1,146.0,50.61,39.38
2018,7,19,6,45,218.0,94.0,1.5,16.25,156.5,87.98,61.83
2018,7,19,7,0,134.0,120.0,1.5,16.4,167.0,117.16,87.08
2018,7,19,7,15,236.5,129.0,1.4,16.7,228.0,143.79,103.93
2018,7,19,7,30,339.0,138.0,1.3,17.0,289.0,179.99,129.65
2018,7,19,7,45,358.0,150.0,1.25,17.25,326.0,213.08,157.01
2018,7,19,8,0,377.0,162.0,1.2,17.5,363.0,248.06,186.02
2018,7,19,8,15,373.5,179.5,1.1,17.8,394.0,281.77,214.07
2018,7,19,8,30,370.0,197.0,1.0,18.1,425.0,315.14,241.08
2018,7,19,8,45,397.0,203.5,0.9,18.45,464.5,351.98,269.8
2018,7,19,9,0,424.0,210.0,0.8,18.8,504.0,391.03,299.52
2018,7,19,9,15,445.5,224.0,0.75,19.2,549.0,435.84,332.76
2018,7,19,9,30,467.0,238.0,0.7,19.6,594.0,482.14,366.15
2018,7,19,9,45,598.0,195.0,0.7,20.0,672.5,544.96,412.74
2018,7,19,10,0,729.0,152.0,0.7,20.4,751.0,619.81,466.73
2018,7,19,10,15,669.0,168.5,0.7,20.75,733.0,621.11,466.19
2018,7,19,10,30,609.0,185.0,0.7,21.1,715.0,618.59,463.41
2018,7,19,10,45,680.5,175.5,0.75,21.45,782.5,687.48,511.78
2018,7,19,11,0,752.0,166.0,0.8,21.8,850.0,759.77,559.1
2018,7,19,11,15,852.5,138.5,0.9,22.05,926.0,839.95,611.2
2018,7,19,11,30,953.0,111.0,1.0,22.3,1002.0,923.71,664.44
2018,7,19,11,45,954.5,111.5,1.1,22.55,1011.0,949.19,680.16
2018,7,19,12,0,956.0,112.0,1.2,22.8,1020.0,972.08,695.04
2018,7,19,12,15,957.5,111.0,1.25,22.9,1021.0,990.85,706.97
2018,7,19,12,30,959.0,110.0,1.3,23.0,1022.0,1006.84,717.27
2018,7,19,12,45,958.5,109.5,1.4,23.15,1016.0,1018.55,725.73
2018,7,19,13,0,958.0,109.0,1.5,23.3,1010.0,1027.29,732.45
2018,7,19,13,15,955.0,108.5,1.55,23.3,995.5,1030.6,735.55
2018,7,19,13,30,952.0,108.0,1.6,23.3,981.0,1030.83,736.9
2018,7,19,13,45,947.5,107.5,1.65,23.3,960.0,1026.56,735.57
2018,7,19,14,0,943.0,107.0,1.7,23.3,939.0,1019.26,732.48
2018,7,19,14,15,937.0,105.5,1.75,23.15,910.5,1006.5,726.47
2018,7,19,14,30,931.0,104.0,1.8,23.0,882.0,990.84,718.71
2018,7,19,14,45,910.5,108.5,1.85,22.85,844.0,965.38,704.66
2018,7,19,15,0,890.0,113.0,1.9,22.7,806.0,937.78,689.21
2018,7,19,15,15,891.5,105.5,1.9,22.7,770.0,914.92,675.83
2018,7,19,15,30,893.0,98.0,1.9,22.7,734.0,889.23,660.52
2018,7,19,15,45,879.0,96.0,2.0,22.3,690.0,853.84,640.61
2018,7,19,16,0,865.0,94.0,2.1,21.9,646.0,816.78,619.21
2018,7,19,16,15,847.0,91.5,2.15,21.65,598.0,779.36,596.35
2018,7,19,16,30,829.0,89.0,2.2,21.4,550.0,736.04,568.9
2018,7,19,16,45,806.0,85.5,2.25,21.15,499.5,687.21,536.92
2018,7,19,17,0,783.0,82.0,2.3,20.9,449.0,638.21,503.98
2018,7,19,17,15,751.0,78.0,2.3,20.45,397.0,582.94,463.9
2018,7,19,17,30,719.0,74.0,2.3,20.0,345.0,528.75,423.28
2018,7,19,17,45,674.0,69.5,2.3,19.6,293.5,470.74,378.04
2018,7,19,18,0,629.0,65.0,2.3,19.2,242.0,413.21,331.57
2018,7,19,18,15,564.5,58.0,2.25,18.45,193.0,346.74,276.68
2018,7,19,18,30,500.0,51.0,2.2,17.7,144.0,285.49,224.19
2018,7,19,18,45,401.5,42.0,2.1,17.0,102.5,214.76,163.16
2018,7,19,19,0,303.0,33.0,2.0,16.3,61.0,153.03,105.4
2018,7,19,19,15,179.5,20.5,1.95,15.85,34.5,81.05,0.0
2018,7,19,19,30,56.0,8.0,1.9,15.4,8.0,21.11,0.0
2018,7,19,19,45,28.0,4.0,1.85,15.0,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.5,11.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,11.1,2.0,0.0,0.0
2018,7,20,5,15,15.0,11.0,0.7,11.55,11.5,10.81,0.0
2018,7,20,5,30,22.0,20.0,0.8,12.0,21.0,18.02,5.03
2018,7,20,5,45,65.0,34.5,0.9,12.45,43.5,30.39,20.49
2018,7,20,6,0,108.0,49.0,1.0,12.9,66.0,39.83,29.62
2018,7,20,6,15,189.5,61.0,1.05,13.3,104.0,48.88,38.06
2018,7,20,6,30,271.0,73.0,1.1,13.7,142.0,53.48,42.32
2018,7,20,6,45,297.0,91.0,1.15,14.1,182.0,83.83,56.59
2018,7,20,7,0,323.0,109.0,1.2,14.5,222.0,117.11,79.76
2018,7,20,7,15,350.5,126.0,1.2,14.85,266.0,152.65,106.95
2018,7,20,7,30,378.0,143.0,1.2,15.2,310.0,191.11,137.88
2018,7,20,7,45,425.5,149.0,1.2,15.6,358.0,228.12,167.66
2018,7,20,8,0,473.0,155.0,1.2,16.0,406.0,269.72,201.62
2018,7,20,8,15,279.5,189.5,1.2,16.4,341.5,261.86,201.17
2018,7,20,8,30,86.0,224.0,1.2,16.8,277.0,239.5,186.55
2018,7,20,8,45,236.0,235.0,1.2,17.25,395.0,312.02,242.1
2018,7,20,9,0,386.0,246.0,1.2,17.7,513.0,403.34,311.28
2018,7,20,9,15,544.0,214.0,1.2,17.95,614.5,478.5,368.3
2018,7,20,9,30,702.0,182.0,1.2,18.2,716.0,565.03,433.04
2018,7,20,9,45,595.0,241.5,1.2,18.5,708.5,584.45,445.14
2018,7,20,10,0,488.0,301.0,1.2,18.8,701.0,594.87,450.44
2018,7,20,10,15,483.0,317.0,1.15,19.05,725.0,627.41,472.48
2018,7,20,10,30,478.0,333.0,1.1,19.3,749.0,658.87,493.02
2018,7,20,10,45,417.5,370.5,1.1,19.5,740.5,666.37,495.94
2018,7,20,11,0,357.0,408.0,1.1,19.7,732.0,670.91,496.79
2018,7,20,11,15,397.5,402.5,1.1,19.85,769.0,713.17,526.07
2018,7,20,11,30,438.0,397.0,1.1,20.0,806.0,756.38,555.24
2018,7,20,11,45,520.5,358.5,1.1,20.15,849.0,807.0,590.44
2018,7,20,12,0,603.0,320.0,1.1,20.3,892.0,857.82,625.25
2018,7,20,12,15,722.5,244.5,1.1,20.4,930.5,909.42,661.02
2018,7,20,12,30,842.0,169.0,1.1,20.5,969.0,958.23,691.24
2018,7,20,12,45,849.5,162.0,1.15,20.6,964.5,970.63,699.14
2018,7,20,13,0,857.0,155.0,1.2,20.7,960.0,975.67,702.98
2018,7,20,13,15,865.0,145.5,1.25,20.7,948.0,980.51,707.16
2018,7,20,13,30,873.0,136.0,1.3,20.7,936.0,982.43,709.61
2018,7,20,13,45,867.0,135.0,1.3,20.7,914.5,976.55,706.43
2018,7,20,14,0,861.0,134.0,1.3,20.7,893.0,967.88,701.69
2018,7,20,14,15,853.0,132.0,1.4,20.6,864.5,953.56,695.25
2018,7,20,14,30,845.0,130.0,1.5,20.5,836.0,936.62,687.12
2018,7,20,14,45,834.0,129.0,1.55,20.4,802.0,920.96,679.09
2018,7,20,15,0,823.0,128.0,1.6,20.3,768.0,897.57,665.95
2018,7,20,15,15,811.0,124.5,1.6,20.3,729.0,868.41,648.11
2018,7,20,15,30,799.0,121.0,1.6,20.3,690.0,837.27,628.91
2018,7,20,15,45,781.0,118.5,1.7,19.95,646.0,800.39,607.46
2018,7,20,16,0,763.0,116.0,1.8,19.6,602.0,762.23,584.67
2018,7,20,16,15,738.5,113.5,1.8,19.35,554.5,717.91,555.98
2018,7,20,16,30,714.0,111.0,1.8,19.1,507.0,676.04,528.59
2018,7,20,16,45,685.0,107.0,1.85,18.85,458.0,626.5,495.0
2018,7,20,17,0,656.0,103.0,1.9,18.6,409.0,577.45,459.94
2018,7,20,17,15,619.0,98.0,1.9,18.25,360.0,522.92,419.56
2018,7,20,17,30,582.0,93.0,1.9,17.9,311.0,470.07,379.25
2018,7,20,17,45,532.5,86.0,1.85,17.55,262.5,409.97,331.79
2018,7,20,18,0,483.0,79.0,1.8,17.2,214.0,353.19,285.51
2018,7,20,18,15,419.0,69.0,1.8,16.8,169.5,288.06,231.33
2018,7,20,18,30,355.0,59.0,1.8,16.4,125.0,231.28,182.5
2018,7,20,18,45,269.5,46.0,1.75,16.0,87.5,168.69,128.41
2018,7,20,19,0,184.0,33.0,1.7,15.6,50.0,114.62,78.16
2018,7,20,19,15,102.5,19.0,1.7,15.35,27.5,57.78,0.0
2018,7,20,19,30,21.0,5.0,1.7,15.1,5.0,9.85,0.0
2018,7,20,19,45,10.5,2.5,1.65,14.85,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.6,1.0,0.0,0.0
2018,7,21,5,15,69.5,13.0,0.6,12.95,17.5,12.78,0.0
2018,7,21,5,30,133.0,25.0,0.6,13.3,34.0,19.68,5.02
2018,7,21,5,45,221.0,38.0,0.65,13.65,67.0,29.28,19.36
2018,7,21,6,0,309.0,51.0,0.7,14.0,100.0,38.4,28.22
2018,7,21,6,15,369.0,61.5,0.7,14.35,140.0,45.09,34.54
2018,7,21,6,30,429.0,72.0,0.7,14.7,180.0,52.39,41.2
2018,7,21,6,45,481.0,81.0,0.7,15.1,227.5,83.61,50.92
2018,7,21,7,0,533.0,90.0,0.7,15.5,275.0,120.54,73.58
2018,7,21,7,15,559.5,97.0,0.7,15.9,318.5,157.37,101.14
2018,7,21,7,30,586.0,104.0,0.7,16.3,362.0,197.03,133.47
2018,7,21,7,45,484.0,136.5,0.75,16.7,366.5,231.02,166.71
2018,7,21,8,0,382.0,169.0,0.8,17.1,371.0,253.86,189.82
2018,7,21,8,15,466.0,164.0,0.85,17.5,433.5,298.64,225.08
2018,7,21,8,30,550.0,159.0,0.9,17.9,496.0,349.96,265.58
2018,7,21,8,45,581.0,160.5,0.9,18.3,540.5,392.18,299.22
2018,7,21,9,0,612.0,162.0,0.9,18.7,585.0,436.83,334.04
2018,7,21,9,15,626.0,171.0,0.95,19.0,625.5,481.43,368.27
2018,7,21,9,30,640.0,180.0,1.0,19.3,666.0,526.57,402.07
2018,7,21,9,45,679.5,174.0,1.05,19.6,711.5,574.17,437.33
2018,7,21,10,0,719.0,168.0,1.1,19.9,757.0,623.88,473.39
2018,7,21,10,15,673.5,209.0,1.15,20.15,776.0,659.46,497.1
2018,7,21,10,30,628.0,250.0,1.2,20.4,795.0,690.76,517.34
2018,7,21,10,45,663.0,234.0,1.25,20.6,823.0,726.72,542.89
2018,7,21,11,0,698.0,218.0,1.3,20.8,851.0,763.32,568.54
2018,7,21,11,15,718.0,207.5,1.3,20.9,868.5,792.95,588.17
2018,7,21,11,30,738.0,197.0,1.3,21.0,886.0,821.09,606.0
2018,7,21,11,45,787.5,170.5,1.35,21.1,911.5,858.96,630.78
2018,7,21,12,0,837.0,144.0,1.4,21.2,937.0,893.78,653.33
2018,7,21,12,15,807.0,158.0,1.45,21.2,923.5,899.62,657.29
2018,7,21,12,30,777.0,172.0,1.5,21.2,910.0,899.77,657.99
2018,7,21,12,45,669.5,232.5,1.5,21.2,865.0,872.72,640.42
2018,7,21,13,0,562.0,293.0,1.5,21.2,820.0,839.36,616.23
2018,7,21,13,15,714.0,205.5,1.55,21.1,865.5,903.65,662.78
2018,7,21,13,30,866.0,118.0,1.6,21.0,911.0,956.63,697.76
2018,7,21,13,45,864.0,115.5,1.6,20.9,891.5,952.88,695.54
2018,7,21,14,0,862.0,113.0,1.6,20.8,872.0,946.31,692.29
2018,7,21,14,15,856.5,111.5,1.65,20.7,846.0,934.67,686.52
2018,7,21,14,30,851.0,110.0,1.7,20.6,820.0,920.38,679.12
2018,7,21,14,45,844.5,107.5,1.7,20.45,788.0,901.51,668.27
2018,7,21,15,0,838.0,105.0,1.7,20.3,756.0,880.2,655.86
2018,7,21,15,15,827.0,103.0,1.7,20.3,718.5,853.09,639.2
2018,7,21,15,30,816.0,101.0,1.7,20.3,681.0,823.99,621.18
2018,7,21,15,45,803.5,98.5,1.7,19.95,639.5,796.24,604.79
2018,7,21,16,0,791.0,96.0,1.7,19.6,598.0,761.89,583.65
2018,7,21,16,15,775.5,92.0,1.7,19.35,553.0,722.08,558.19
2018,7,21,16,30,760.0,88.0,1.7,19.1,508.0,681.26,531.65
2018,7,21,16,45,738.0,84.0,1.7,18.85,460.5,634.98,500.62
2018,7,21,17,0,716.0,80.0,1.7,18.6,413.0,588.62,468.48
2018,7,21,17,15,685.5,76.0,1.65,18.3,364.5,536.97,430.13
2018,7,21,17,30,655.0,72.0,1.6,18.0,316.0,488.66,393.13
2018,7,21,17,45,613.5,66.5,1.6,17.7,268.0,431.84,348.51
2018,7,21,18,0,572.0,61.0,1.6,17.4,220.0,377.69,304.41
2018,7,21,18,15,510.5,54.5,1.55,17.0,175.0,315.98,252.72
2018,7,21,18,30,449.0,48.0,1.5,16.6,130.0,259.31,203.63
2018,7,21,18,45,358.0,38.5,1.45,16.25,91.5,193.63,146.6
2018,7,21,19,0,267.0,29.0,1.4,15.9,53.0,136.71,92.02
2018,7,21,19,15,152.5,17.0,1.35,15.7,29.0,69.1,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.5,5.0,13.8,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.25,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
