Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,13.05,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,13.1,1.0,0.0,0.0
2018,7,22,5,15,7.0,5.0,0.45,13.3,5.0,4.91,0.0
2018,7,22,5,30,7.0,9.0,0.5,13.5,9.0,8.75,0.0
2018,7,22,5,45,21.0,17.5,0.55,13.75,20.0,16.29,8.24
2018,7,22,6,0,35.0,26.0,0.6,14.0,31.0,23.84,15.42
2018,7,22,6,15,33.5,36.5,0.65,14.45,43.0,32.9,23.73
2018,7,22,6,30,32.0,47.0,0.7,14.9,55.0,44.75,34.4
2018,7,22,6,45,27.5,64.0,0.75,15.35,72.0,61.37,45.79
2018,7,22,7,0,23.0,81.0,0.8,15.8,89.0,77.67,59.13
2018,7,22,7,15,104.0,107.5,0.9,16.3,152.0,110.25,82.24
2018,7,22,7,30,185.0,134.0,1.0,16.8,215.0,149.63,111.04
2018,7,22,7,45,202.5,153.0,1.05,17.25,251.5,180.44,135.75
2018,7,22,8,0,220.0,172.0,1.1,17.7,288.0,213.12,162.01
2018,7,22,8,15,239.0,191.5,1.15,18.05,328.5,248.55,190.32
2018,7,22,8,30,258.0,211.0,1.2,18.4,369.0,285.89,219.81
2018,7,22,8,45,310.0,222.0,1.25,18.75,425.5,332.1,255.59
2018,7,22,9,0,362.0,233.0,1.3,19.1,482.0,378.93,291.61
2018,7,22,9,15,446.5,216.0,1.35,19.3,542.0,426.95,328.81
2018,7,22,9,30,531.0,199.0,1.4,19.5,602.0,480.4,369.89
2018,7,22,9,45,609.5,188.5,1.45,19.7,671.5,543.28,417.15
2018,7,22,10,0,688.0,178.0,1.5,19.9,741.0,611.61,467.44
2018,7,22,10,15,717.0,176.5,1.55,20.05,781.5,658.77,501.37
2018,7,22,10,30,746.0,175.0,1.6,20.2,822.0,707.86,536.2
2018,7,22,10,45,747.0,178.0,1.6,20.35,840.0,738.63,557.03
2018,7,22,11,0,748.0,181.0,1.6,20.5,858.0,767.8,575.87
2018,7,22,11,15,627.0,248.5,1.65,20.5,823.0,755.64,565.44
2018,7,22,11,30,506.0,316.0,1.7,20.5,788.0,737.04,549.77
2018,7,22,11,45,612.5,265.5,1.75,20.55,841.5,796.88,594.11
2018,7,22,12,0,719.0,215.0,1.8,20.6,895.0,859.83,637.8
2018,7,22,12,15,694.0,228.5,1.8,20.65,885.5,866.14,641.14
2018,7,22,12,30,669.0,242.0,1.8,20.7,876.0,869.75,643.37
2018,7,22,12,45,725.5,204.5,1.85,20.75,888.0,896.78,661.77
2018,7,22,13,0,782.0,167.0,1.9,20.8,900.0,919.4,677.02
2018,7,22,13,15,745.0,183.0,1.9,20.8,873.0,906.75,668.78
2018,7,22,13,30,708.0,199.0,1.9,20.8,846.0,894.89,661.52
2018,7,22,13,45,723.5,191.0,1.95,20.8,839.5,903.4,668.35
2018,7,22,14,0,739.0,183.0,2.0,20.8,833.0,905.85,671.07
2018,7,22,14,15,816.0,138.5,2.0,20.75,835.5,929.07,687.33
2018,7,22,14,30,893.0,94.0,2.0,20.7,838.0,941.87,696.59
2018,7,22,14,45,885.0,93.0,2.05,20.65,805.0,922.51,685.41
2018,7,22,15,0,877.0,92.0,2.1,20.6,772.0,900.65,672.87
2018,7,22,15,15,867.0,89.5,2.1,20.6,733.5,873.0,655.78
2018,7,22,15,30,857.0,87.0,2.1,20.6,695.0,843.18,637.21
2018,7,22,15,45,843.5,85.0,2.15,20.35,652.0,809.0,616.53
2018,7,22,16,0,830.0,83.0,2.2,20.1,609.0,773.21,594.46
2018,7,22,16,15,813.0,80.5,2.2,19.95,563.0,732.73,568.15
2018,7,22,16,30,796.0,78.0,2.2,19.8,517.0,695.83,544.06
2018,7,22,16,45,773.5,75.0,2.2,19.6,468.5,649.06,512.43
2018,7,22,17,0,751.0,72.0,2.2,19.4,420.0,602.19,480.12
2018,7,22,17,15,720.5,68.5,2.2,19.15,370.5,549.78,441.2
2018,7,22,17,30,690.0,65.0,2.2,18.9,321.0,498.43,401.83
2018,7,22,17,45,648.0,60.0,2.2,18.65,272.0,440.29,355.79
2018,7,22,18,0,606.0,55.0,2.2,18.4,223.0,386.99,311.91
2018,7,22,18,15,544.5,50.0,2.2,18.0,177.5,325.67,260.27
2018,7,22,18,30,483.0,45.0,2.2,17.6,132.0,269.41,211.15
2018,7,22,18,45,389.5,36.5,2.2,17.25,93.0,202.55,152.79
2018,7,22,19,0,296.0,28.0,2.2,16.9,54.0,144.64,95.92
2018,7,22,19,15,170.0,16.5,2.15,16.6,29.5,63.2,0.0
2018,7,22,19,30,44.0,5.0,2.1,16.3,5.0,15.13,0.0
2018,7,22,19,45,22.0,2.5,2.1,16.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,5,15,59.5,9.0,1.9,12.95,12.5,8.85,0.0
2018,7,23,5,30,119.0,18.0,1.9,13.4,25.0,13.93,0.12
2018,7,23,5,45,251.5,28.5,1.9,13.85,61.5,21.3,12.38
2018,7,23,6,0,384.0,39.0,1.9,14.3,98.0,28.33,19.26
2018,7,23,6,15,384.5,47.5,1.85,14.9,125.0,33.08,23.77
2018,7,23,6,30,385.0,56.0,1.8,15.5,152.0,37.49,27.81
2018,7,23,6,45,428.5,70.5,1.75,16.1,199.5,69.73,41.46
2018,7,23,7,0,472.0,85.0,1.7,16.7,247.0,107.94,65.77
2018,7,23,7,15,536.5,91.0,1.7,17.25,303.5,146.33,92.92
2018,7,23,7,30,601.0,97.0,1.7,17.8,360.0,191.26,127.93
2018,7,23,7,45,659.0,96.0,1.7,18.3,416.0,235.08,163.95
2018,7,23,8,0,717.0,95.0,1.7,18.8,472.0,287.62,207.64
2018,7,23,8,15,732.0,98.5,1.7,19.2,515.0,331.6,245.67
2018,7,23,8,30,747.0,102.0,1.7,19.6,558.0,376.67,283.82
2018,7,23,8,45,802.0,95.5,1.7,20.05,618.0,431.06,327.78
2018,7,23,9,0,857.0,89.0,1.7,20.5,678.0,493.48,376.65
2018,7,23,9,15,833.5,104.0,1.75,20.85,705.0,533.99,408.43
2018,7,23,9,30,810.0,119.0,1.8,21.2,732.0,568.5,434.94
2018,7,23,9,45,844.5,111.0,1.85,21.55,776.5,620.28,473.55
2018,7,23,10,0,879.0,103.0,1.9,21.9,821.0,670.48,510.15
2018,7,23,10,15,896.5,99.5,1.95,22.15,854.0,714.0,540.57
2018,7,23,10,30,914.0,96.0,2.0,22.4,887.0,756.93,568.99
2018,7,23,10,45,919.0,96.0,2.05,22.6,909.5,792.78,592.4
2018,7,23,11,0,924.0,96.0,2.1,22.8,932.0,826.8,614.48
2018,7,23,11,15,927.0,97.0,2.15,23.05,948.0,858.14,634.51
2018,7,23,11,30,930.0,98.0,2.2,23.3,964.0,887.25,653.0
2018,7,23,11,45,932.0,98.0,2.25,23.5,972.5,912.18,668.82
2018,7,23,12,0,934.0,98.0,2.3,23.7,981.0,934.59,683.03
2018,7,23,12,15,933.5,99.0,2.35,23.7,982.5,953.08,695.27
2018,7,23,12,30,933.0,100.0,2.4,23.7,984.0,968.8,705.82
2018,7,23,12,45,929.5,101.5,2.45,23.75,977.0,979.37,713.0
2018,7,23,13,0,926.0,103.0,2.5,23.8,970.0,987.01,718.43
2018,7,23,13,15,923.0,103.0,2.55,23.65,956.5,990.65,721.98
2018,7,23,13,30,920.0,103.0,2.6,23.5,943.0,991.31,723.75
2018,7,23,13,45,915.0,102.5,2.65,23.4,922.0,986.58,722.0
2018,7,23,14,0,910.0,102.0,2.7,23.3,901.0,978.9,718.48
2018,7,23,14,15,904.0,100.5,2.75,23.05,873.5,966.35,712.27
2018,7,23,14,30,898.0,99.0,2.8,22.8,846.0,950.99,704.3
2018,7,23,14,45,774.0,133.5,2.85,22.6,758.5,867.89,650.53
2018,7,23,15,0,650.0,168.0,2.9,22.4,671.0,784.48,595.66
2018,7,23,15,15,697.5,144.5,2.9,22.4,659.5,789.76,601.18
2018,7,23,15,30,745.0,121.0,2.9,22.4,648.0,788.02,601.25
2018,7,23,15,45,791.5,104.0,2.9,22.05,632.5,790.59,605.35
2018,7,23,16,0,838.0,87.0,2.9,21.7,617.0,783.28,602.62
2018,7,23,16,15,823.5,83.0,2.95,21.5,570.5,742.83,576.34
2018,7,23,16,30,809.0,79.0,3.0,21.3,524.0,705.76,552.32
2018,7,23,16,45,787.5,75.5,3.0,21.1,475.0,658.66,520.27
2018,7,23,17,0,766.0,72.0,3.0,20.9,426.0,611.36,487.46
2018,7,23,17,15,736.5,68.5,3.0,20.55,376.0,559.0,448.56
2018,7,23,17,30,707.0,65.0,3.0,20.2,326.0,507.59,409.09
2018,7,23,17,45,665.5,60.5,3.0,19.85,276.5,449.6,363.07
2018,7,23,18,0,624.0,56.0,3.0,19.5,227.0,396.49,319.22
2018,7,23,18,15,562.5,50.0,2.95,18.95,180.5,333.19,265.9
2018,7,23,18,30,501.0,44.0,2.9,18.4,134.0,274.98,215.09
2018,7,23,18,45,406.5,36.0,2.9,17.9,94.0,207.64,156.15
2018,7,23,19,0,312.0,28.0,2.9,17.4,54.0,148.62,96.95
2018,7,23,19,15,179.5,16.5,2.85,17.05,29.5,65.51,0.0
2018,7,23,19,30,47.0,5.0,2.8,16.7,5.0,4.91,0.0
2018,7,23,19,45,23.5,2.5,2.8,16.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,24,5,15,91.5,11.0,2.9,13.8,16.5,10.81,0.0
2018,7,24,5,30,183.0,22.0,2.9,14.1,33.0,17.88,0.23
2018,7,24,5,45,292.5,33.0,2.9,14.45,69.0,25.78,16.0
2018,7,24,6,0,402.0,44.0,2.9,14.8,105.0,33.12,23.35
2018,7,24,6,15,475.0,51.5,2.85,15.35,149.5,36.79,26.97
2018,7,24,6,30,548.0,59.0,2.8,15.9,194.0,40.26,30.2
2018,7,24,6,45,599.0,64.5,2.8,16.4,243.0,70.97,38.3
2018,7,24,7,0,650.0,70.0,2.8,16.9,292.0,110.36,60.75
2018,7,24,7,15,686.5,74.5,2.75,17.65,342.5,152.19,91.26
2018,7,24,7,30,723.0,79.0,2.7,18.4,393.0,200.89,130.76
2018,7,24,7,45,750.5,81.5,2.7,19.15,442.5,246.09,169.47
2018,7,24,8,0,778.0,84.0,2.7,19.9,492.0,293.93,210.8
2018,7,24,8,15,798.0,86.5,2.75,20.5,539.5,341.69,252.14
2018,7,24,8,30,818.0,89.0,2.8,21.1,587.0,390.97,293.89
2018,7,24,8,45,808.0,99.0,2.8,21.65,621.5,435.28,331.0
2018,7,24,9,0,798.0,109.0,2.8,22.2,656.0,477.98,365.6
2018,7,24,9,15,834.5,103.0,2.85,22.55,705.5,532.17,408.1
2018,7,24,9,30,871.0,97.0,2.9,22.9,755.0,584.85,448.56
2018,7,24,9,45,878.5,99.5,3.0,23.25,789.5,629.25,482.05
2018,7,24,10,0,886.0,102.0,3.1,23.6,824.0,672.77,514.15
2018,7,24,10,15,876.0,111.5,3.15,23.9,847.0,709.56,540.17
2018,7,24,10,30,866.0,121.0,3.2,24.2,870.0,743.87,562.92
2018,7,24,10,45,890.5,112.0,3.25,24.45,899.5,784.76,590.19
2018,7,24,11,0,915.0,103.0,3.3,24.7,929.0,825.03,616.72
2018,7,24,11,15,919.5,102.5,3.35,24.85,945.0,856.0,636.96
2018,7,24,11,30,924.0,102.0,3.4,25.0,961.0,884.82,655.75
2018,7,24,11,45,927.0,101.0,3.45,25.2,969.5,909.58,671.65
2018,7,24,12,0,930.0,100.0,3.5,25.4,978.0,931.86,685.92
2018,7,24,12,15,928.0,101.5,3.5,25.4,978.5,949.44,697.34
2018,7,24,12,30,926.0,103.0,3.5,25.4,979.0,964.23,707.01
2018,7,24,12,45,922.5,104.5,3.55,25.35,972.0,974.76,714.45
2018,7,24,13,0,919.0,106.0,3.6,25.3,965.0,982.38,720.11
2018,7,24,13,15,917.5,105.0,3.65,25.25,952.0,986.44,723.56
2018,7,24,13,30,916.0,104.0,3.7,25.2,939.0,987.53,725.19
2018,7,24,13,45,914.0,102.0,3.7,25.1,919.0,984.13,723.82
2018,7,24,14,0,912.0,100.0,3.7,25.0,899.0,977.74,720.62
2018,7,24,14,15,907.0,98.5,3.7,24.8,872.5,966.1,714.32
2018,7,24,14,30,902.0,97.0,3.7,24.6,846.0,951.62,706.26
2018,7,24,14,45,890.0,97.0,3.7,24.4,811.0,929.56,693.16
2018,7,24,15,0,878.0,97.0,3.7,24.2,776.0,905.11,678.49
2018,7,24,15,15,852.0,102.0,3.7,24.2,733.0,871.5,656.99
2018,7,24,15,30,826.0,107.0,3.7,24.2,690.0,841.68,638.04
2018,7,24,15,45,810.0,104.5,3.65,23.7,646.5,805.74,615.65
2018,7,24,16,0,794.0,102.0,3.6,23.2,603.0,768.36,592.01
2018,7,24,16,15,790.0,93.5,3.55,22.9,559.5,732.34,568.61
2018,7,24,16,30,786.0,85.0,3.5,22.6,516.0,694.46,543.56
2018,7,24,16,45,771.5,79.5,3.5,22.35,469.0,650.87,513.99
2018,7,24,17,0,757.0,74.0,3.5,22.1,422.0,606.56,483.19
2018,7,24,17,15,730.5,69.0,3.45,21.65,372.5,554.72,444.6
2018,7,24,17,30,704.0,64.0,3.4,21.2,323.0,503.6,405.36
2018,7,24,17,45,672.0,58.5,3.35,20.8,275.0,449.85,362.59
2018,7,24,18,0,640.0,53.0,3.3,20.4,227.0,397.84,319.59
2018,7,24,18,15,582.5,47.0,3.25,19.9,180.5,335.45,266.86
2018,7,24,18,30,525.0,41.0,3.2,19.4,134.0,280.53,218.44
2018,7,24,18,45,425.0,33.5,3.15,18.9,93.5,210.88,157.58
2018,7,24,19,0,325.0,26.0,3.1,18.4,53.0,149.56,95.25
2018,7,24,19,15,188.0,15.5,3.1,18.05,29.0,66.52,0.0
2018,7,24,19,30,51.0,5.0,3.1,17.7,5.0,4.91,0.0
2018,7,24,19,45,25.5,2.5,3.05,17.4,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,25,5,15,127.0,10.0,2.9,16.6,17.0,9.83,0.0
2018,7,25,5,30,254.0,20.0,2.9,17.2,34.0,16.0,0.0
2018,7,25,5,45,373.0,28.0,2.9,17.8,71.5,21.13,11.79
2018,7,25,6,0,492.0,36.0,2.9,18.4,109.0,25.96,16.77
2018,7,25,6,15,551.0,42.0,2.8,18.9,153.0,31.42,21.85
2018,7,25,6,30,610.0,48.0,2.7,19.4,197.0,34.39,24.6
2018,7,25,6,45,619.5,57.5,2.65,19.9,239.0,64.58,32.54
2018,7,25,7,0,629.0,67.0,2.6,20.4,281.0,104.44,56.1
2018,7,25,7,15,643.5,77.0,2.6,21.1,326.5,146.72,87.4
2018,7,25,7,30,658.0,87.0,2.6,21.8,372.0,190.69,123.31
2018,7,25,7,45,633.5,105.0,2.6,22.45,406.5,233.87,161.35
2018,7,25,8,0,609.0,123.0,2.6,23.1,441.0,274.83,197.42
2018,7,25,8,15,628.5,133.0,2.65,23.8,488.5,321.06,235.87
2018,7,25,8,30,648.0,143.0,2.7,24.5,536.0,368.94,274.88
2018,7,25,8,45,682.0,143.0,2.75,25.15,584.5,415.7,312.24
2018,7,25,9,0,716.0,143.0,2.8,25.8,633.0,465.06,350.76
2018,7,25,9,15,723.0,152.0,2.85,26.1,672.0,510.68,386.03
2018,7,25,9,30,730.0,161.0,2.9,26.4,711.0,556.09,420.24
2018,7,25,9,45,728.5,174.5,2.95,26.7,745.0,600.02,452.41
2018,7,25,10,0,727.0,188.0,3.0,27.0,779.0,642.8,482.96
2018,7,25,10,15,762.5,177.0,3.05,27.1,817.0,688.93,516.47
2018,7,25,10,30,798.0,166.0,3.1,27.2,855.0,733.97,548.77
2018,7,25,10,45,834.0,149.5,3.2,27.35,886.5,774.94,576.64
2018,7,25,11,0,870.0,133.0,3.3,27.5,918.0,816.16,604.06
2018,7,25,11,15,896.0,119.0,3.35,27.5,939.5,851.07,627.14
2018,7,25,11,30,922.0,105.0,3.4,27.5,961.0,884.82,649.4
2018,7,25,11,45,922.5,106.0,3.45,27.45,969.0,909.32,665.59
2018,7,25,12,0,923.0,107.0,3.5,27.4,977.0,931.28,680.19
2018,7,25,12,15,924.5,106.0,3.55,27.3,978.5,949.57,692.58
2018,7,25,12,30,926.0,105.0,3.6,27.2,980.0,965.14,703.29
2018,7,25,12,45,894.5,124.0,3.6,27.05,964.5,966.77,704.79
2018,7,25,13,0,863.0,143.0,3.6,26.9,949.0,965.11,704.35
2018,7,25,13,15,893.5,122.0,3.65,26.75,945.5,979.73,715.07
2018,7,25,13,30,924.0,101.0,3.7,26.6,942.0,991.08,723.64
2018,7,25,13,45,878.0,125.0,3.7,26.45,909.5,972.44,712.29
2018,7,25,14,0,832.0,149.0,3.7,26.3,877.0,956.84,703.24
2018,7,25,14,15,779.5,171.5,3.7,26.1,836.5,926.56,684.55
2018,7,25,14,30,727.0,194.0,3.7,25.9,796.0,898.73,667.51
2018,7,25,14,45,730.5,181.5,3.7,25.65,765.5,880.77,657.23
2018,7,25,15,0,734.0,169.0,3.7,25.4,735.0,860.13,645.06
2018,7,25,15,15,730.5,159.5,3.7,25.4,698.5,833.95,628.45
2018,7,25,15,30,727.0,150.0,3.7,25.4,662.0,805.54,610.29
2018,7,25,15,45,735.5,135.0,3.7,24.85,625.0,778.93,594.59
2018,7,25,16,0,744.0,120.0,3.7,24.3,588.0,746.79,574.8
2018,7,25,16,15,732.0,112.5,3.65,23.9,543.5,709.97,550.89
2018,7,25,16,30,720.0,105.0,3.6,23.5,499.0,669.26,523.83
2018,7,25,16,45,699.0,99.0,3.6,23.1,451.5,622.91,492.16
2018,7,25,17,0,678.0,93.0,3.6,22.7,404.0,576.47,458.61
2018,7,25,17,15,662.5,84.0,3.6,22.2,358.0,530.17,424.48
2018,7,25,17,30,647.0,75.0,3.6,21.7,312.0,483.79,389.11
2018,7,25,17,45,612.0,68.0,3.55,21.25,264.5,429.22,345.71
2018,7,25,18,0,577.0,61.0,3.5,20.8,217.0,376.76,302.46
2018,7,25,18,15,516.5,53.5,3.45,20.25,171.5,314.37,249.89
2018,7,25,18,30,456.0,46.0,3.4,19.7,126.0,257.0,199.92
2018,7,25,18,45,363.0,36.5,3.35,19.2,87.5,190.86,142.2
2018,7,25,19,0,270.0,27.0,3.3,18.7,49.0,131.75,81.71
2018,7,25,19,15,152.5,16.5,3.3,18.45,27.0,57.53,0.0
2018,7,25,19,30,35.0,6.0,3.3,18.2,5.0,0.0,0.0
2018,7,25,19,45,17.5,3.0,3.3,17.9,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,3.15,15.2,12.0,9.34,0.0
2018,7,26,5,30,102.0,19.0,3.1,15.9,24.0,14.88,0.0
2018,7,26,5,45,154.5,34.0,3.1,16.6,51.5,26.28,16.0
2018,7,26,6,0,207.0,49.0,3.1,17.3,79.0,37.13,26.48
2018,7,26,6,15,286.0,63.5,3.0,17.8,122.5,47.05,35.61
2018,7,26,6,30,365.0,78.0,2.9,18.3,166.0,56.47,44.07
2018,7,26,6,45,420.0,91.0,2.8,18.8,215.0,83.72,54.2
2018,7,26,7,0,475.0,104.0,2.7,19.3,264.0,121.26,76.51
2018,7,26,7,15,506.0,115.5,2.6,19.85,311.0,159.95,104.46
2018,7,26,7,30,537.0,127.0,2.5,20.4,358.0,201.86,137.54
2018,7,26,7,45,552.5,139.5,2.4,20.95,403.0,244.14,172.75
2018,7,26,8,0,568.0,152.0,2.3,21.5,448.0,287.97,209.4
2018,7,26,8,15,573.5,165.5,2.25,22.05,488.5,330.77,245.12
2018,7,26,8,30,579.0,179.0,2.2,22.6,529.0,373.91,280.31
2018,7,26,8,45,597.5,186.5,2.15,23.15,572.0,417.03,314.49
2018,7,26,9,0,616.0,194.0,2.1,23.7,615.0,461.83,349.04
2018,7,26,9,15,644.0,194.0,2.1,24.1,657.0,505.95,382.66
2018,7,26,9,30,672.0,194.0,2.1,24.5,699.0,551.82,416.8
2018,7,26,9,45,748.5,165.5,2.15,24.9,753.0,602.8,454.9
2018,7,26,10,0,825.0,137.0,2.2,25.3,807.0,660.35,496.95
2018,7,26,10,15,840.0,135.0,2.25,25.55,838.5,702.12,526.58
2018,7,26,10,30,855.0,133.0,2.3,25.8,870.0,744.35,555.18
2018,7,26,10,45,863.5,132.5,2.35,26.05,893.5,780.72,578.75
2018,7,26,11,0,872.0,132.0,2.4,26.3,917.0,815.62,601.18
2018,7,26,11,15,877.5,131.5,2.45,26.3,933.5,846.41,621.35
2018,7,26,11,30,883.0,131.0,2.5,26.3,950.0,875.23,640.2
2018,7,26,11,45,888.0,129.5,2.6,26.3,959.5,900.56,657.14
2018,7,26,12,0,893.0,128.0,2.7,26.3,969.0,923.61,672.64
2018,7,26,12,15,894.0,127.5,2.75,26.2,970.0,941.59,684.77
2018,7,26,12,30,895.0,127.0,2.8,26.1,971.0,956.95,695.32
2018,7,26,12,45,894.5,126.0,2.9,26.05,965.0,967.7,703.26
2018,7,26,13,0,894.0,125.0,3.0,26.0,959.0,975.64,709.52
2018,7,26,13,15,895.0,122.5,3.05,25.9,947.0,980.64,713.74
2018,7,26,13,30,896.0,120.0,3.1,25.8,935.0,982.73,716.2
2018,7,26,13,45,898.0,115.0,3.2,25.75,916.0,980.25,716.06
2018,7,26,14,0,900.0,110.0,3.3,25.7,897.0,974.74,714.06
2018,7,26,14,15,898.0,107.0,3.35,25.55,871.0,964.53,708.99
2018,7,26,14,30,896.0,104.0,3.4,25.4,845.0,951.42,702.11
2018,7,26,14,45,893.0,100.0,3.45,25.25,813.0,933.47,692.06
2018,7,26,15,0,890.0,96.0,3.5,25.1,781.0,912.77,680.22
2018,7,26,15,15,879.5,94.0,3.5,25.1,742.0,884.98,662.86
2018,7,26,15,30,869.0,92.0,3.5,25.1,703.0,855.01,644.0
2018,7,26,15,45,859.0,88.5,3.6,24.7,660.5,821.79,624.28
2018,7,26,16,0,849.0,85.0,3.7,24.3,618.0,786.69,602.95
2018,7,26,16,15,835.0,81.5,3.75,24.0,571.5,746.81,577.4
2018,7,26,16,30,821.0,78.0,3.8,23.7,525.0,705.71,550.57
2018,7,26,16,45,798.0,75.0,3.8,23.4,475.5,662.21,521.32
2018,7,26,17,0,775.0,72.0,3.8,23.1,426.0,614.07,487.9
2018,7,26,17,15,742.5,69.0,3.8,22.55,375.0,560.06,447.92
2018,7,26,17,30,710.0,66.0,3.8,22.0,324.0,507.21,407.5
2018,7,26,17,45,664.5,61.5,3.85,21.5,273.5,446.96,359.83
2018,7,26,18,0,619.0,57.0,3.9,21.0,223.0,392.15,314.66
2018,7,26,18,15,553.0,51.0,3.85,20.45,176.0,327.23,259.86
2018,7,26,18,30,487.0,45.0,3.8,19.9,129.0,267.77,207.95
2018,7,26,18,45,383.0,36.0,3.75,19.3,89.0,196.9,146.3
2018,7,26,19,0,279.0,27.0,3.7,18.7,49.0,133.32,80.33
2018,7,26,19,15,157.0,16.0,3.7,18.35,26.5,57.95,0.0
2018,7,26,19,30,35.0,5.0,3.7,18.0,4.0,0.0,0.0
2018,7,26,19,45,17.5,2.5,3.7,17.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,5,15,94.0,10.0,3.6,13.6,15.0,9.83,0.0
2018,7,27,5,30,188.0,20.0,3.6,13.9,30.0,16.29,0.0
2018,7,27,5,45,292.0,31.0,3.55,14.2,64.5,24.3,14.4
2018,7,27,6,0,396.0,42.0,3.5,14.5,99.0,31.71,22.05
2018,7,27,6,15,466.5,50.5,3.5,15.05,143.5,36.34,26.55
2018,7,27,6,30,537.0,59.0,3.5,15.6,188.0,40.68,30.58
2018,7,27,6,45,598.5,65.0,3.5,16.15,240.0,66.83,36.88
2018,7,27,7,0,660.0,71.0,3.5,16.7,292.0,107.27,58.65
2018,7,27,7,15,694.5,76.0,3.5,17.45,343.0,149.63,88.97
2018,7,27,7,30,729.0,81.0,3.5,18.2,394.0,198.85,128.75
2018,7,27,7,45,753.5,85.5,3.45,18.95,444.0,245.39,168.62
2018,7,27,8,0,778.0,90.0,3.4,19.7,494.0,294.28,210.98
2018,7,27,8,15,797.5,94.0,3.4,20.3,542.5,343.26,253.42
2018,7,27,8,30,817.0,98.0,3.4,20.9,591.0,393.72,296.27
2018,7,27,8,45,831.5,101.5,3.4,21.5,636.0,442.9,337.15
2018,7,27,9,0,846.0,105.0,3.4,22.1,681.0,492.67,377.31
2018,7,27,9,15,852.0,110.5,3.45,22.5,720.5,543.49,417.36
2018,7,27,9,30,858.0,116.0,3.5,22.9,760.0,590.15,453.31
2018,7,27,9,45,859.5,122.5,3.55,23.35,793.5,634.19,486.27
2018,7,27,10,0,861.0,129.0,3.6,23.8,827.0,676.9,517.41
2018,7,27,10,15,871.0,129.0,3.65,24.1,857.0,718.07,547.26
2018,7,27,10,30,881.0,129.0,3.7,24.4,887.0,758.19,574.7
2018,7,27,10,45,890.0,129.0,3.75,24.75,912.0,796.3,599.8
2018,7,27,11,0,899.0,129.0,3.8,25.1,937.0,832.91,623.66
2018,7,27,11,15,905.0,129.0,3.85,25.1,954.5,865.39,645.4
2018,7,27,11,30,911.0,129.0,3.9,25.1,972.0,895.85,665.73
2018,7,27,11,45,915.5,127.5,3.95,25.15,981.5,921.43,682.62
2018,7,27,12,0,920.0,126.0,4.0,25.2,991.0,944.63,697.96
2018,7,27,12,15,921.0,125.0,4.05,25.15,992.0,962.62,710.15
2018,7,27,12,30,922.0,124.0,4.1,25.1,993.0,977.9,720.65
2018,7,27,12,45,922.0,123.0,4.2,25.0,987.0,989.43,729.21
2018,7,27,13,0,922.0,122.0,4.3,24.9,981.0,998.07,735.98
2018,7,27,13,15,921.0,120.5,4.35,24.8,967.5,1002.31,739.68
2018,7,27,13,30,920.0,119.0,4.4,24.7,954.0,1003.55,741.54
2018,7,27,13,45,911.0,120.5,4.4,24.65,931.5,997.24,738.08
2018,7,27,14,0,902.0,122.0,4.4,24.6,909.0,988.04,732.85
2018,7,27,14,15,897.0,119.0,4.4,24.45,881.0,975.12,725.53
2018,7,27,14,30,892.0,116.0,4.4,24.3,853.0,959.34,716.38
2018,7,27,14,45,891.0,110.5,4.4,24.2,821.0,941.81,705.97
2018,7,27,15,0,890.0,105.0,4.4,24.1,789.0,921.42,693.68
2018,7,27,15,15,878.0,103.5,4.4,24.1,749.0,892.93,675.56
2018,7,27,15,30,866.0,102.0,4.4,24.1,709.0,862.33,655.97
2018,7,27,15,45,831.0,106.0,4.4,23.75,658.5,821.78,630.14
2018,7,27,16,0,796.0,110.0,4.4,23.4,608.0,775.71,600.07
2018,7,27,16,15,761.0,111.0,4.4,23.05,557.0,726.12,566.97
2018,7,27,16,30,726.0,112.0,4.4,22.7,506.0,679.7,535.68
2018,7,27,16,45,688.5,111.5,4.4,22.35,456.5,627.75,498.78
2018,7,27,17,0,651.0,111.0,4.4,22.0,407.0,576.83,461.13
2018,7,27,17,15,602.5,107.5,4.4,21.3,355.5,516.93,416.15
2018,7,27,17,30,554.0,104.0,4.4,20.6,304.0,459.5,371.76
2018,7,27,17,45,489.5,96.0,4.35,19.95,252.5,389.36,315.79
2018,7,27,18,0,425.0,88.0,4.3,19.3,201.0,327.16,264.57
2018,7,27,18,15,360.5,74.5,4.25,18.65,156.0,263.81,211.17
2018,7,27,18,30,296.0,61.0,4.2,18.0,111.0,206.17,161.36
2018,7,27,18,45,216.0,44.5,4.1,17.35,74.5,145.31,108.46
2018,7,27,19,0,136.0,28.0,4.0,16.7,38.0,88.68,51.17
2018,7,27,19,15,72.0,15.0,4.0,16.35,20.0,33.96,0.0
2018,7,27,19,30,8.0,2.0,4.0,16.0,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.95,15.6,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.1,13.55,6.0,4.91,0.0
2018,7,28,5,30,32.0,10.0,3.1,14.0,12.0,8.66,0.0
2018,7,28,5,45,65.0,26.0,3.1,14.45,34.0,21.81,12.19
2018,7,28,6,0,98.0,42.0,3.1,14.9,56.0,34.44,24.36
2018,7,28,6,15,131.5,65.0,3.05,15.45,91.5,51.88,40.16
2018,7,28,6,30,165.0,88.0,3.0,16.0,127.0,68.58,55.13
2018,7,28,6,45,194.5,112.5,2.9,16.55,169.5,95.08,70.22
2018,7,28,7,0,224.0,137.0,2.8,17.1,212.0,128.74,93.52
2018,7,28,7,15,251.5,161.0,2.8,17.5,258.0,165.06,120.63
2018,7,28,7,30,279.0,185.0,2.8,17.9,304.0,204.41,151.26
2018,7,28,7,45,303.5,205.5,2.75,18.25,350.0,243.24,182.2
2018,7,28,8,0,328.0,226.0,2.7,18.6,396.0,284.59,215.33
2018,7,28,8,15,342.0,243.5,2.65,19.1,435.5,322.46,245.73
2018,7,28,8,30,356.0,261.0,2.6,19.6,475.0,361.6,276.69
2018,7,28,8,45,274.0,281.0,2.55,20.05,453.0,363.31,279.3
2018,7,28,9,0,192.0,301.0,2.5,20.5,431.0,361.58,278.18
2018,7,28,9,15,240.5,313.5,2.5,21.1,486.5,404.51,310.4
2018,7,28,9,30,289.0,326.0,2.5,21.7,542.0,455.95,348.4
2018,7,28,9,45,362.5,325.5,2.55,22.3,610.0,514.89,391.84
2018,7,28,10,0,436.0,325.0,2.6,22.9,678.0,576.47,436.62
2018,7,28,10,15,483.5,325.0,2.65,23.15,729.5,628.87,474.39
2018,7,28,10,30,531.0,325.0,2.7,23.4,781.0,683.95,513.57
2018,7,28,10,45,542.0,330.0,2.75,23.6,806.0,718.35,537.33
2018,7,28,11,0,553.0,335.0,2.8,23.8,831.0,752.36,560.67
2018,7,28,11,15,558.0,338.0,2.9,23.8,846.5,779.07,579.44
2018,7,28,11,30,563.0,341.0,3.0,23.8,862.0,804.71,597.44
2018,7,28,11,45,565.5,342.5,3.05,23.85,869.5,825.6,611.72
2018,7,28,12,0,568.0,344.0,3.1,23.9,877.0,845.06,625.03
2018,7,28,12,15,625.5,307.5,3.2,23.95,895.5,875.31,647.87
2018,7,28,12,30,683.0,271.0,3.3,24.0,914.0,906.31,671.08
2018,7,28,12,45,758.0,222.0,3.35,24.05,931.0,939.66,694.07
2018,7,28,13,0,833.0,173.0,3.4,24.1,948.0,968.24,713.24
2018,7,28,13,15,818.5,180.0,3.45,24.05,932.0,968.53,714.04
2018,7,28,13,30,804.0,187.0,3.5,24.0,916.0,966.07,713.36
2018,7,28,13,45,783.5,194.0,3.5,24.0,891.0,955.23,706.75
2018,7,28,14,0,763.0,201.0,3.5,24.0,866.0,945.94,701.34
2018,7,28,14,15,743.0,205.0,3.55,23.9,835.5,928.13,690.87
2018,7,28,14,30,723.0,209.0,3.6,23.8,805.0,908.18,679.03
2018,7,28,14,45,701.0,210.0,3.6,23.7,768.5,881.28,662.16
2018,7,28,15,0,679.0,211.0,3.6,23.6,732.0,852.67,644.11
2018,7,28,15,15,664.0,206.0,3.6,23.6,693.5,822.45,624.56
2018,7,28,15,30,649.0,201.0,3.6,23.6,655.0,790.68,603.44
2018,7,28,15,45,625.5,196.5,3.65,23.05,611.0,750.97,577.8
2018,7,28,16,0,602.0,192.0,3.7,22.5,567.0,707.58,549.13
2018,7,28,16,15,578.0,182.5,3.7,22.0,520.0,661.33,517.56
2018,7,28,16,30,554.0,173.0,3.7,21.5,473.0,615.04,485.28
2018,7,28,16,45,525.5,161.5,3.7,21.05,424.0,563.57,448.26
2018,7,28,17,0,497.0,150.0,3.7,20.6,375.0,512.92,410.96
2018,7,28,17,15,466.0,136.5,3.7,20.0,327.0,459.53,370.76
2018,7,28,17,30,435.0,123.0,3.7,19.4,279.0,407.69,330.6
2018,7,28,17,45,399.5,108.0,3.65,18.85,234.0,353.52,287.19
2018,7,28,18,0,364.0,93.0,3.6,18.3,189.0,301.81,244.44
2018,7,28,18,15,311.0,76.5,3.6,17.75,146.0,243.11,194.8
2018,7,28,18,30,258.0,60.0,3.6,17.2,103.0,189.01,147.92
2018,7,28,18,45,195.5,43.0,3.55,16.7,69.5,135.77,101.04
2018,7,28,19,0,133.0,26.0,3.5,16.2,36.0,84.27,46.14
2018,7,28,19,15,70.5,13.5,3.55,15.9,18.5,31.94,0.0
2018,7,28,19,30,8.0,1.0,3.6,15.6,1.0,0.0,0.0
2018,7,28,19,45,4.0,0.5,3.6,15.3,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,5,15,19.0,5.5,2.85,14.25,6.5,5.41,0.0
2018,7,29,5,30,38.0,11.0,2.8,14.6,13.0,9.5,0.0
2018,7,29,5,45,83.0,28.5,2.8,14.95,38.5,23.78,13.59
2018,7,29,6,0,128.0,46.0,2.8,15.3,64.0,37.53,26.95
2018,7,29,6,15,171.5,68.5,2.75,15.6,103.0,54.49,42.4
2018,7,29,6,30,215.0,91.0,2.7,15.9,142.0,70.77,57.07
2018,7,29,6,45,253.5,112.0,2.6,16.2,186.0,95.87,69.98
2018,7,29,7,0,292.0,133.0,2.5,16.5,230.0,130.43,92.62
2018,7,29,7,15,329.0,149.5,2.5,16.75,276.0,165.4,117.88
2018,7,29,7,30,366.0,166.0,2.5,17.0,322.0,204.13,147.88
2018,7,29,7,45,399.5,180.5,2.45,17.3,370.0,239.91,176.67
2018,7,29,8,0,433.0,195.0,2.4,17.6,418.0,283.19,211.97
2018,7,29,8,15,463.0,205.0,2.4,18.2,464.5,324.74,245.81
2018,7,29,8,30,493.0,215.0,2.4,18.8,511.0,369.05,281.47
2018,7,29,8,45,521.0,222.0,2.4,19.4,556.0,412.52,315.99
2018,7,29,9,0,549.0,229.0,2.4,20.0,601.0,458.22,351.51
2018,7,29,9,15,607.5,216.0,2.45,20.6,651.0,503.5,386.45
2018,7,29,9,30,666.0,203.0,2.5,21.2,701.0,553.02,424.04
2018,7,29,9,45,727.0,182.0,2.5,21.85,749.0,600.95,459.74
2018,7,29,10,0,788.0,161.0,2.5,22.5,797.0,654.61,498.8
2018,7,29,10,15,805.0,158.5,2.55,22.75,829.0,696.02,528.71
2018,7,29,10,30,822.0,156.0,2.6,23.0,861.0,737.08,557.92
2018,7,29,10,45,830.5,156.5,2.6,23.2,885.0,773.96,582.33
2018,7,29,11,0,839.0,157.0,2.6,23.4,909.0,809.48,605.4
2018,7,29,11,15,828.0,167.5,2.65,23.3,920.5,837.07,623.97
2018,7,29,11,30,817.0,178.0,2.7,23.2,932.0,862.03,640.83
2018,7,29,11,45,752.0,222.0,2.75,23.15,921.0,870.73,646.67
2018,7,29,12,0,687.0,266.0,2.8,23.1,910.0,874.4,648.57
2018,7,29,12,15,678.5,267.0,2.85,22.9,903.5,883.62,655.61
2018,7,29,12,30,670.0,268.0,2.9,22.7,897.0,890.52,661.06
2018,7,29,12,45,660.5,280.5,2.95,22.5,897.0,905.43,671.58
2018,7,29,13,0,651.0,293.0,3.0,22.3,897.0,918.11,680.56
2018,7,29,13,15,671.0,275.5,3.05,22.1,890.0,926.91,688.43
2018,7,29,13,30,691.0,258.0,3.1,21.9,883.0,933.22,694.76
2018,7,29,13,45,701.0,241.0,3.1,21.7,862.5,927.84,692.21
2018,7,29,14,0,711.0,224.0,3.1,21.5,842.0,919.65,687.97
2018,7,29,14,15,670.5,236.5,3.15,21.3,804.5,891.79,670.8
2018,7,29,14,30,630.0,249.0,3.2,21.1,767.0,862.25,651.39
2018,7,29,14,45,675.0,216.0,3.2,20.85,750.5,862.8,654.79
2018,7,29,15,0,720.0,183.0,3.2,20.6,734.0,858.86,653.87
2018,7,29,15,15,702.0,179.0,3.2,20.6,693.0,826.2,632.43
2018,7,29,15,30,684.0,175.0,3.2,20.6,652.0,792.04,610.02
2018,7,29,15,45,642.0,175.0,3.25,20.0,600.0,740.95,576.65
2018,7,29,16,0,600.0,175.0,3.3,19.4,548.0,690.08,541.94
2018,7,29,16,15,567.0,169.0,3.35,19.0,499.5,636.88,504.69
2018,7,29,16,30,534.0,163.0,3.4,18.6,451.0,588.16,469.84
2018,7,29,16,45,448.5,162.5,3.4,18.25,388.0,509.57,410.19
2018,7,29,17,0,363.0,162.0,3.4,17.9,325.0,427.59,346.7
2018,7,29,17,15,318.0,145.5,3.4,17.55,275.5,367.78,299.97
2018,7,29,17,30,273.0,129.0,3.4,17.2,226.0,310.96,254.42
2018,7,29,17,45,294.0,111.0,3.45,16.85,200.5,291.42,238.71
2018,7,29,18,0,315.0,93.0,3.5,16.5,175.0,276.77,225.66
2018,7,29,18,15,269.5,77.0,3.45,16.2,136.5,224.42,180.61
2018,7,29,18,30,224.0,61.0,3.4,15.9,98.0,169.8,133.07
2018,7,29,18,45,162.5,42.5,3.35,15.65,64.5,116.85,86.46
2018,7,29,19,0,101.0,24.0,3.3,15.4,31.0,65.49,32.63
2018,7,29,19,15,53.0,12.5,3.3,15.25,16.0,26.21,0.0
2018,7,29,19,30,5.0,1.0,3.3,15.1,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.3,15.0,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,5,15,13.0,5.0,3.1,13.45,5.5,4.91,0.0
2018,7,30,5,30,26.0,10.0,3.1,13.6,11.0,9.83,0.0
2018,7,30,5,45,62.0,27.5,3.1,13.75,34.5,22.98,12.8
2018,7,30,6,0,98.0,45.0,3.1,13.9,58.0,36.74,26.38
2018,7,30,6,15,137.5,69.0,3.1,14.3,96.0,54.83,42.9
2018,7,30,6,30,177.0,93.0,3.1,14.7,134.0,72.17,58.57
2018,7,30,6,45,213.5,116.5,3.1,15.05,178.0,97.14,72.51
2018,7,30,7,0,250.0,140.0,3.1,15.4,222.0,131.54,95.74
2018,7,30,7,15,286.0,159.5,3.05,16.0,268.5,166.75,121.31
2018,7,30,7,30,322.0,179.0,3.0,16.6,315.0,205.68,151.27
2018,7,30,7,45,356.0,194.5,3.0,17.15,362.5,244.65,182.23
2018,7,30,8,0,390.0,210.0,3.0,17.7,410.0,286.94,216.28
2018,7,30,8,15,412.5,223.5,2.95,18.4,453.5,327.11,248.78
2018,7,30,8,30,435.0,237.0,2.9,19.1,497.0,365.33,279.43
2018,7,30,8,45,452.5,249.5,2.85,19.8,538.5,406.49,311.82
2018,7,30,9,0,470.0,262.0,2.8,20.5,580.0,449.02,344.5
2018,7,30,9,15,483.0,272.0,2.85,21.15,616.0,488.27,374.28
2018,7,30,9,30,496.0,282.0,2.9,21.8,652.0,528.19,403.89
2018,7,30,9,45,504.5,292.0,2.9,22.45,684.0,565.94,431.1
2018,7,30,10,0,513.0,302.0,2.9,23.1,716.0,603.7,457.68
2018,7,30,10,15,520.0,310.5,3.0,23.35,743.0,638.98,483.03
2018,7,30,10,30,527.0,319.0,3.1,23.6,770.0,673.9,507.77
2018,7,30,10,45,530.5,326.5,3.15,23.8,791.0,704.8,529.25
2018,7,30,11,0,534.0,334.0,3.2,24.0,812.0,734.87,549.9
2018,7,30,11,15,537.5,338.0,3.3,24.05,826.5,760.75,568.08
2018,7,30,11,30,541.0,342.0,3.4,24.1,841.0,785.55,585.43
2018,7,30,11,45,541.5,346.0,3.45,24.1,849.0,806.59,599.95
2018,7,30,12,0,542.0,350.0,3.5,24.1,857.0,826.22,613.48
2018,7,30,12,15,588.5,321.5,3.55,24.15,873.0,854.47,634.42
2018,7,30,12,30,635.0,293.0,3.6,24.2,889.0,881.68,654.56
2018,7,30,12,45,694.5,255.5,3.65,24.25,903.0,911.72,676.94
2018,7,30,13,0,754.0,218.0,3.7,24.3,917.0,939.66,695.89
2018,7,30,13,15,730.0,228.5,3.75,24.05,897.0,934.78,693.73
2018,7,30,13,30,706.0,239.0,3.8,23.8,877.0,927.35,690.19
2018,7,30,13,45,672.5,252.0,3.8,23.6,848.5,911.03,680.15
2018,7,30,14,0,639.0,265.0,3.8,23.4,820.0,892.54,667.85
2018,7,30,14,15,612.0,269.0,3.8,23.05,786.5,869.12,652.95
2018,7,30,14,30,585.0,273.0,3.8,22.7,753.0,842.48,635.8
2018,7,30,14,45,548.5,277.5,3.75,22.4,713.0,808.16,612.6
2018,7,30,15,0,512.0,282.0,3.7,22.1,673.0,773.12,588.74
2018,7,30,15,15,497.0,272.5,3.7,22.1,635.5,741.74,567.61
2018,7,30,15,30,482.0,263.0,3.7,22.1,598.0,709.31,545.51
2018,7,30,15,45,453.5,254.5,3.65,21.4,553.5,665.87,516.19
2018,7,30,16,0,425.0,246.0,3.6,20.7,509.0,622.51,486.46
2018,7,30,16,15,399.0,232.0,3.6,20.3,463.5,567.31,447.31
2018,7,30,16,30,373.0,218.0,3.6,19.9,418.0,521.12,414.0
2018,7,30,16,45,351.5,200.0,3.6,19.5,374.0,474.37,379.69
2018,7,30,17,0,330.0,182.0,3.6,19.1,330.0,428.3,345.14
2018,7,30,17,15,310.0,162.0,3.6,18.6,287.5,381.71,309.52
2018,7,30,17,30,290.0,142.0,3.6,18.1,245.0,336.03,273.66
2018,7,30,17,45,265.0,121.0,3.6,17.6,203.5,287.51,234.43
2018,7,30,18,0,240.0,100.0,3.6,17.1,162.0,240.59,195.4
2018,7,30,18,15,205.5,78.5,3.6,16.7,123.5,190.45,152.61
2018,7,30,18,30,171.0,57.0,3.6,16.3,85.0,142.82,111.18
2018,7,30,18,45,128.0,39.0,3.65,15.9,56.0,99.48,72.71
2018,7,30,19,0,85.0,21.0,3.7,15.5,27.0,55.73,24.6
2018,7,30,19,15,44.5,11.0,3.7,15.3,14.0,22.4,0.0
2018,7,30,19,30,4.0,1.0,3.7,15.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,14.9,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.2,13.35,4.0,3.44,0.0
2018,7,31,5,30,23.0,7.0,3.2,13.7,8.0,6.88,0.0
2018,7,31,5,45,53.5,22.0,3.2,14.05,28.0,18.58,9.06
2018,7,31,6,0,84.0,37.0,3.2,14.4,48.0,30.55,20.91
2018,7,31,6,15,117.0,59.5,3.15,14.95,82.5,47.77,36.55
2018,7,31,6,30,150.0,82.0,3.1,15.5,117.0,64.26,51.4
2018,7,31,6,45,179.5,107.0,3.0,16.05,158.5,88.64,66.03
2018,7,31,7,0,209.0,132.0,2.9,16.6,200.0,121.68,88.8
2018,7,31,7,15,237.5,155.5,2.9,17.05,245.5,156.8,114.79
2018,7,31,7,30,266.0,179.0,2.9,17.5,291.0,195.06,144.42
2018,7,31,7,45,292.0,199.5,2.85,17.95,337.0,233.42,174.87
2018,7,31,8,0,318.0,220.0,2.8,18.4,383.0,274.48,207.7
2018,7,31,8,15,343.5,237.0,2.75,18.8,428.5,315.09,240.17
2018,7,31,8,30,369.0,254.0,2.7,19.2,474.0,358.1,274.23
2018,7,31,8,45,392.0,266.0,2.7,19.65,516.0,398.13,305.62
2018,7,31,9,0,415.0,278.0,2.7,20.1,558.0,440.0,337.93
2018,7,31,9,15,485.5,265.0,2.7,21.0,612.0,482.45,369.94
2018,7,31,9,30,556.0,252.0,2.7,21.9,666.0,534.02,408.27
2018,7,31,9,45,641.5,220.5,2.75,22.75,720.0,582.17,444.2
2018,7,31,10,0,727.0,189.0,2.8,23.6,774.0,636.45,484.03
2018,7,31,10,15,742.0,188.5,2.85,23.95,804.5,676.58,512.81
2018,7,31,10,30,757.0,188.0,2.9,24.3,835.0,716.36,540.89
2018,7,31,10,45,771.5,185.5,2.95,24.7,860.0,754.22,567.07
2018,7,31,11,0,786.0,183.0,3.0,25.1,885.0,789.94,590.66
2018,7,31,11,15,794.0,182.5,3.1,25.2,902.5,821.22,611.63
2018,7,31,11,30,802.0,182.0,3.2,25.3,920.0,850.92,631.51
2018,7,31,11,45,810.0,179.5,3.25,25.4,930.5,876.96,648.62
2018,7,31,12,0,818.0,177.0,3.3,25.5,941.0,901.06,664.44
2018,7,31,12,15,829.5,170.0,3.35,25.55,945.5,921.83,678.21
2018,7,31,12,30,841.0,163.0,3.4,25.6,950.0,940.36,690.56
2018,7,31,12,45,855.5,152.0,3.5,25.6,948.0,951.18,698.36
2018,7,31,13,0,870.0,141.0,3.6,25.6,946.0,963.31,707.2
2018,7,31,13,15,865.5,141.0,3.65,25.55,931.5,965.63,709.46
2018,7,31,13,30,861.0,141.0,3.7,25.5,917.0,965.12,710.04
2018,7,31,13,45,848.5,144.5,3.75,25.4,894.5,957.75,706.33
2018,7,31,14,0,836.0,148.0,3.8,25.3,872.0,953.23,704.67
2018,7,31,14,15,807.0,159.0,3.85,25.1,839.5,933.32,693.04
2018,7,31,14,30,778.0,170.0,3.9,24.9,807.0,911.23,680.03
2018,7,31,14,45,786.5,156.5,3.95,24.75,777.5,895.92,671.5
2018,7,31,15,0,795.0,143.0,4.0,24.6,748.0,877.56,660.88
2018,7,31,15,15,791.0,135.0,4.0,24.6,710.5,851.13,644.07
2018,7,31,15,30,787.0,127.0,4.0,24.6,673.0,822.34,625.62
2018,7,31,15,45,767.5,124.5,4.05,23.95,628.5,784.48,602.42
2018,7,31,16,0,748.0,122.0,4.1,23.3,584.0,748.31,580.09
2018,7,31,16,15,714.0,121.5,4.1,22.8,534.0,699.63,547.72
2018,7,31,16,30,680.0,121.0,4.1,22.3,484.0,651.21,514.67
2018,7,31,16,45,642.5,118.0,4.1,21.8,434.0,598.09,476.33
2018,7,31,17,0,605.0,115.0,4.1,21.3,384.0,546.11,437.88
2018,7,31,17,15,558.5,108.5,4.05,20.7,333.0,486.11,392.26
2018,7,31,17,30,512.0,102.0,4.0,20.1,282.0,425.79,345.15
2018,7,31,17,45,451.0,92.5,3.95,19.45,232.5,360.93,292.98
2018,7,31,18,0,390.0,83.0,3.9,18.8,183.0,300.84,243.19
2018,7,31,18,15,324.0,69.0,3.85,18.25,139.5,238.26,190.12
2018,7,31,18,30,258.0,55.0,3.8,17.7,96.0,181.6,141.04
2018,7,31,18,45,181.5,38.5,3.7,17.15,62.5,124.34,90.84
2018,7,31,19,0,105.0,22.0,3.6,16.6,29.0,68.03,27.41
2018,7,31,19,15,55.0,11.5,3.6,16.25,15.0,25.51,0.0
2018,7,31,19,30,5.0,1.0,3.6,15.9,1.0,0.0,0.0
2018,7,31,19,45,2.5,0.5,3.6,15.6,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
