Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,19,15,49.5,7.0,3.35,18.2,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.25,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.5,10.0,8.85,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.75,38.0,17.72,0.7
2018,8,11,6,0,278.0,36.0,3.0,16.0,66.0,28.6,18.34
2018,8,11,6,15,342.5,48.0,3.0,16.5,104.5,36.64,26.28
2018,8,11,6,30,407.0,60.0,3.0,17.0,143.0,44.14,33.26
2018,8,11,6,45,456.5,72.0,3.05,17.5,189.5,51.13,39.57
2018,8,11,7,0,506.0,84.0,3.1,18.0,236.0,85.32,51.77
2018,8,11,7,15,575.0,87.5,3.15,18.6,291.5,121.27,71.91
2018,8,11,7,30,644.0,91.0,3.2,19.2,347.0,164.53,102.65
2018,8,11,7,45,672.0,97.5,3.25,19.75,396.5,209.37,139.49
2018,8,11,8,0,700.0,104.0,3.3,20.3,446.0,256.98,180.04
2018,8,11,8,15,721.5,109.5,3.35,20.85,494.0,304.4,220.98
2018,8,11,8,30,743.0,115.0,3.4,21.4,542.0,353.59,262.94
2018,8,11,8,45,759.0,120.0,3.45,21.9,586.5,404.93,305.84
2018,8,11,9,0,775.0,125.0,3.5,22.4,631.0,453.7,345.8
2018,8,11,9,15,785.5,130.5,3.55,22.75,671.5,500.87,383.75
2018,8,11,9,30,796.0,136.0,3.6,23.1,712.0,547.98,420.63
2018,8,11,9,45,802.5,141.5,3.65,23.5,747.0,592.5,454.59
2018,8,11,10,0,809.0,147.0,3.7,23.9,782.0,636.24,487.11
2018,8,11,10,15,818.5,148.5,3.75,24.0,812.0,677.28,517.67
2018,8,11,10,30,828.0,150.0,3.8,24.1,842.0,717.38,546.99
2018,8,11,10,45,834.5,151.5,3.85,24.25,865.0,754.14,572.9
2018,8,11,11,0,841.0,153.0,3.9,24.4,888.0,789.38,596.67
2018,8,11,11,15,844.5,154.5,3.9,24.4,904.0,820.54,617.63
2018,8,11,11,30,848.0,156.0,3.9,24.4,920.0,849.69,637.15
2018,8,11,11,45,849.5,156.5,3.95,24.4,928.0,874.05,653.6
2018,8,11,12,0,851.0,157.0,4.0,24.4,936.0,896.04,668.49
2018,8,11,12,15,850.5,157.5,4.0,24.35,936.5,913.8,680.45
2018,8,11,12,30,850.0,158.0,4.0,24.3,937.0,928.92,690.72
2018,8,11,12,45,847.5,158.0,4.0,24.25,929.5,939.03,697.71
2018,8,11,13,0,845.0,158.0,4.0,24.2,922.0,946.34,702.96
2018,8,11,13,15,841.0,156.0,4.0,24.15,906.5,947.38,704.13
2018,8,11,13,30,837.0,154.0,4.0,24.1,891.0,945.54,703.53
2018,8,11,13,45,831.5,152.0,4.0,24.05,869.0,939.45,700.2
2018,8,11,14,0,826.0,150.0,4.0,24.0,847.0,930.54,695.1
2018,8,11,14,15,817.0,148.5,4.0,23.85,818.5,916.19,686.69
2018,8,11,14,30,808.0,147.0,4.0,23.7,790.0,899.24,676.61
2018,8,11,14,45,783.5,150.0,4.0,23.55,751.0,870.74,658.62
2018,8,11,15,0,759.0,153.0,4.0,23.4,712.0,843.71,641.65
2018,8,11,15,15,749.0,147.5,4.0,23.4,673.5,815.3,623.27
2018,8,11,15,30,739.0,142.0,4.0,23.4,635.0,784.92,603.43
2018,8,11,15,45,726.0,136.0,4.0,22.85,592.5,749.78,581.3
2018,8,11,16,0,713.0,130.0,4.0,22.3,550.0,713.18,557.84
2018,8,11,16,15,686.5,125.0,4.0,21.95,501.5,666.38,525.93
2018,8,11,16,30,660.0,120.0,4.0,21.6,453.0,619.44,492.38
2018,8,11,16,45,627.0,114.0,4.0,21.2,403.5,567.14,454.0
2018,8,11,17,0,594.0,108.0,4.0,20.8,354.0,515.74,415.32
2018,8,11,17,15,552.0,99.5,3.95,20.35,304.0,457.42,370.1
2018,8,11,17,30,510.0,91.0,3.9,19.9,254.0,401.36,325.33
2018,8,11,17,45,454.0,81.0,3.85,19.4,206.5,337.1,272.67
2018,8,11,18,0,398.0,71.0,3.8,18.9,159.0,280.14,224.35
2018,8,11,18,15,324.5,57.0,3.8,18.4,116.5,215.84,169.1
2018,8,11,18,30,251.0,43.0,3.8,17.9,74.0,158.43,118.58
2018,8,11,18,45,158.5,27.5,3.75,17.4,44.0,96.75,56.02
2018,8,11,19,0,66.0,12.0,3.7,16.9,14.0,29.86,0.0
2018,8,11,19,15,33.0,6.0,3.7,16.6,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,13.85,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,14.2,5.0,4.91,0.0
2018,8,12,5,45,71.0,20.5,2.7,14.5,27.0,17.26,0.0
2018,8,12,6,0,123.0,36.0,2.7,14.8,49.0,29.7,19.25
2018,8,12,6,15,182.5,56.5,2.6,15.25,87.5,45.52,34.12
2018,8,12,6,30,242.0,77.0,2.5,15.7,126.0,60.75,48.03
2018,8,12,6,45,294.0,95.5,2.4,16.15,171.5,73.99,59.91
2018,8,12,7,0,346.0,114.0,2.3,16.6,217.0,101.27,70.26
2018,8,12,7,15,389.5,127.0,2.25,17.2,264.0,135.49,91.74
2018,8,12,7,30,433.0,140.0,2.2,17.8,311.0,174.22,119.93
2018,8,12,7,45,469.5,151.5,2.15,18.45,360.0,214.8,151.86
2018,8,12,8,0,506.0,163.0,2.1,19.1,409.0,259.05,187.73
2018,8,12,8,15,534.0,172.0,2.05,19.75,456.0,302.21,223.27
2018,8,12,8,30,562.0,181.0,2.0,20.4,503.0,347.9,260.46
2018,8,12,8,45,585.5,188.0,2.0,21.1,547.5,392.46,296.27
2018,8,12,9,0,609.0,195.0,2.0,21.8,592.0,438.39,332.29
2018,8,12,9,15,642.0,194.0,2.0,22.3,636.0,483.42,367.13
2018,8,12,9,30,675.0,193.0,2.0,22.8,680.0,530.71,402.85
2018,8,12,9,45,709.0,185.5,2.05,23.3,720.0,574.62,435.67
2018,8,12,10,0,743.0,178.0,2.1,23.8,760.0,620.18,469.01
2018,8,12,10,15,757.0,178.5,2.2,24.0,791.0,661.22,499.0
2018,8,12,10,30,771.0,179.0,2.3,24.2,822.0,703.23,529.13
2018,8,12,10,45,784.5,177.5,2.4,24.35,847.0,740.46,555.69
2018,8,12,11,0,798.0,176.0,2.5,24.5,872.0,776.74,580.86
2018,8,12,11,15,807.0,175.0,2.6,24.5,890.0,808.76,602.59
2018,8,12,11,30,816.0,174.0,2.7,24.5,908.0,839.16,623.21
2018,8,12,11,45,824.5,171.0,2.8,24.5,918.5,865.42,641.04
2018,8,12,12,0,833.0,168.0,2.9,24.5,929.0,889.65,657.58
2018,8,12,12,15,840.0,164.0,2.95,24.45,931.5,909.38,670.95
2018,8,12,12,30,847.0,160.0,3.0,24.4,934.0,926.67,682.82
2018,8,12,12,45,854.0,154.0,3.1,24.3,929.5,939.39,692.25
2018,8,12,13,0,861.0,148.0,3.2,24.2,925.0,945.2,697.25
2018,8,12,13,15,862.5,144.0,3.2,24.05,912.0,949.01,700.53
2018,8,12,13,30,864.0,140.0,3.2,23.9,899.0,949.91,702.02
2018,8,12,13,45,865.5,135.5,3.25,23.75,879.5,947.36,701.71
2018,8,12,14,0,867.0,131.0,3.3,23.6,860.0,941.83,699.55
2018,8,12,14,15,862.5,127.5,3.3,23.35,832.0,928.88,692.46
2018,8,12,14,30,858.0,124.0,3.3,23.1,804.0,913.11,683.61
2018,8,12,14,45,845.0,123.5,3.35,22.85,768.5,895.42,673.83
2018,8,12,15,0,832.0,123.0,3.4,22.6,733.0,870.34,658.98
2018,8,12,15,15,815.0,121.0,3.4,22.6,691.0,838.04,638.18
2018,8,12,15,30,798.0,119.0,3.4,22.6,649.0,803.94,616.04
2018,8,12,15,45,780.0,115.5,3.35,22.0,604.0,765.8,592.0
2018,8,12,16,0,762.0,112.0,3.3,21.4,559.0,726.37,566.71
2018,8,12,16,15,746.0,107.0,3.25,21.0,513.5,688.39,541.67
2018,8,12,16,30,730.0,102.0,3.2,20.6,468.0,646.89,513.47
2018,8,12,16,45,696.0,97.5,3.15,20.2,416.5,593.16,474.2
2018,8,12,17,0,662.0,93.0,3.1,19.8,365.0,540.33,434.61
2018,8,12,17,15,615.5,87.5,3.1,19.25,313.5,480.14,388.4
2018,8,12,17,30,569.0,82.0,3.1,18.7,262.0,422.49,342.65
2018,8,12,17,45,504.0,74.0,3.05,18.15,212.0,355.56,287.84
2018,8,12,18,0,439.0,66.0,3.0,17.6,162.0,293.43,235.26
2018,8,12,18,15,351.5,54.0,2.95,17.1,118.0,222.42,174.38
2018,8,12,18,30,264.0,42.0,2.9,16.6,74.0,161.39,120.63
2018,8,12,18,45,161.0,27.0,2.9,16.05,43.5,95.69,51.64
2018,8,12,19,0,58.0,12.0,2.9,15.5,13.0,27.49,0.0
2018,8,12,19,15,29.0,6.0,2.8,15.25,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.25,11.7,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.3,12.1,7.0,6.88,0.0
2018,8,13,5,45,92.5,23.5,2.3,12.45,31.5,19.59,0.0
2018,8,13,6,0,161.0,40.0,2.3,12.8,56.0,32.75,21.84
2018,8,13,6,15,231.5,58.0,2.3,13.35,96.0,44.44,33.41
2018,8,13,6,30,302.0,76.0,2.3,13.9,136.0,56.96,45.01
2018,8,13,6,45,355.5,92.0,2.25,14.4,182.5,67.22,54.34
2018,8,13,7,0,409.0,108.0,2.2,14.9,229.0,97.97,66.74
2018,8,13,7,15,453.0,120.0,2.2,15.4,278.0,134.46,89.12
2018,8,13,7,30,497.0,132.0,2.2,15.9,327.0,175.51,119.11
2018,8,13,7,45,531.0,141.5,2.2,16.45,375.5,217.07,152.36
2018,8,13,8,0,565.0,151.0,2.2,17.0,424.0,262.01,189.6
2018,8,13,8,15,592.0,159.0,2.2,17.4,472.0,306.86,227.5
2018,8,13,8,30,619.0,167.0,2.2,17.8,520.0,353.77,266.78
2018,8,13,8,45,639.5,173.0,2.2,18.2,564.0,398.64,304.01
2018,8,13,9,0,660.0,179.0,2.2,18.6,608.0,444.99,341.57
2018,8,13,9,15,672.5,186.5,2.2,18.85,647.5,490.09,377.48
2018,8,13,9,30,685.0,194.0,2.2,19.1,687.0,535.53,412.72
2018,8,13,9,45,693.0,201.0,2.2,19.3,721.5,578.08,445.04
2018,8,13,10,0,701.0,208.0,2.2,19.5,756.0,620.24,476.29
2018,8,13,10,15,714.5,210.0,2.2,19.6,786.5,660.84,506.07
2018,8,13,10,30,728.0,212.0,2.2,19.7,817.0,701.07,535.01
2018,8,13,10,45,740.0,211.0,2.25,19.75,841.0,736.83,560.8
2018,8,13,11,0,752.0,210.0,2.3,19.8,865.0,771.67,585.64
2018,8,13,11,15,760.0,208.5,2.3,19.8,880.5,801.74,606.64
2018,8,13,11,30,768.0,207.0,2.3,19.8,896.0,830.24,625.71
2018,8,13,11,45,774.5,205.5,2.35,19.75,905.5,855.76,643.08
2018,8,13,12,0,781.0,204.0,2.4,19.7,915.0,877.98,658.27
2018,8,13,12,15,801.5,190.5,2.45,19.65,921.0,899.76,673.24
2018,8,13,12,30,822.0,177.0,2.5,19.6,927.0,919.48,686.9
2018,8,13,12,45,847.0,159.0,2.55,19.55,926.5,936.43,698.79
2018,8,13,13,0,872.0,141.0,2.6,19.5,926.0,946.75,706.38
2018,8,13,13,15,869.0,140.0,2.6,19.4,911.5,949.36,708.68
2018,8,13,13,30,866.0,139.0,2.6,19.3,897.0,949.06,709.25
2018,8,13,13,45,862.0,136.5,2.65,19.2,875.5,943.41,706.81
2018,8,13,14,0,858.0,134.0,2.7,19.1,854.0,934.86,702.58
2018,8,13,14,15,850.5,132.0,2.75,19.0,825.0,925.89,698.17
2018,8,13,14,30,843.0,130.0,2.8,18.9,796.0,909.25,688.62
2018,8,13,14,45,833.5,127.5,2.85,18.75,761.5,887.67,675.89
2018,8,13,15,0,824.0,125.0,2.9,18.6,727.0,863.65,661.47
2018,8,13,15,15,810.0,122.5,2.9,18.6,686.5,833.51,642.02
2018,8,13,15,30,796.0,120.0,2.9,18.6,646.0,801.45,621.15
2018,8,13,15,45,774.0,117.0,2.95,18.25,599.5,760.7,594.96
2018,8,13,16,0,752.0,114.0,3.0,17.9,553.0,721.6,569.6
2018,8,13,16,15,731.5,109.5,3.0,17.65,506.0,678.59,540.44
2018,8,13,16,30,711.0,105.0,3.0,17.4,459.0,634.97,509.85
2018,8,13,16,45,678.0,99.5,3.05,17.15,408.0,581.49,470.35
2018,8,13,17,0,645.0,94.0,3.1,16.9,357.0,528.86,430.41
2018,8,13,17,15,597.0,88.5,3.1,16.5,305.5,468.55,383.19
2018,8,13,17,30,549.0,83.0,3.1,16.1,254.0,410.92,336.63
2018,8,13,17,45,482.5,75.0,3.1,15.7,205.0,344.22,281.21
2018,8,13,18,0,416.0,67.0,3.1,15.3,156.0,281.3,227.34
2018,8,13,18,15,328.5,54.5,3.05,14.85,113.0,212.69,167.82
2018,8,13,18,30,241.0,42.0,3.0,14.4,70.0,152.52,114.26
2018,8,13,18,45,145.0,26.0,2.9,14.0,40.5,88.12,42.76
2018,8,13,19,0,49.0,10.0,2.8,13.6,11.0,22.94,0.0
2018,8,13,19,15,24.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,15,4.5,2.0,2.3,11.75,2.0,0.0,0.0
2018,8,14,5,30,9.0,4.0,2.3,12.0,4.0,3.93,0.0
2018,8,14,5,45,51.5,20.0,2.35,12.25,24.5,16.82,0.0
2018,8,14,6,0,94.0,36.0,2.4,12.5,45.0,29.66,19.1
2018,8,14,6,15,158.5,58.0,2.4,13.0,84.5,46.59,35.29
2018,8,14,6,30,223.0,80.0,2.4,13.5,124.0,62.9,50.3
2018,8,14,6,45,258.0,98.0,2.4,13.95,163.0,75.75,61.97
2018,8,14,7,0,293.0,116.0,2.4,14.4,202.0,102.76,74.3
2018,8,14,7,15,322.5,132.0,2.4,14.9,243.5,135.63,95.73
2018,8,14,7,30,352.0,148.0,2.4,15.4,285.0,171.53,122.4
2018,8,14,7,45,349.5,163.5,2.4,15.95,315.5,203.97,149.25
2018,8,14,8,0,347.0,179.0,2.4,16.5,346.0,236.13,176.5
2018,8,14,8,15,349.5,194.5,2.4,16.85,378.0,269.43,204.63
2018,8,14,8,30,352.0,210.0,2.4,17.2,410.0,302.87,232.54
2018,8,14,8,45,426.5,214.5,2.35,17.55,476.5,350.8,270.42
2018,8,14,9,0,501.0,219.0,2.3,17.9,543.0,409.78,316.61
2018,8,14,9,15,579.5,209.5,2.35,18.15,607.5,464.85,359.89
2018,8,14,9,30,658.0,200.0,2.4,18.4,672.0,525.27,406.81
2018,8,14,9,45,695.0,192.0,2.4,18.65,713.0,569.63,440.94
2018,8,14,10,0,732.0,184.0,2.4,18.9,754.0,615.94,475.93
2018,8,14,10,15,744.0,185.5,2.4,18.95,784.0,656.2,505.86
2018,8,14,10,30,756.0,187.0,2.4,19.0,814.0,695.88,534.83
2018,8,14,10,45,765.5,187.5,2.45,19.1,837.5,732.03,560.98
2018,8,14,11,0,775.0,188.0,2.5,19.2,861.0,767.6,586.36
2018,8,14,11,15,781.0,188.5,2.5,19.15,877.0,798.04,607.22
2018,8,14,11,30,787.0,189.0,2.5,19.1,893.0,826.79,626.59
2018,8,14,11,45,790.5,188.5,2.5,19.05,901.5,850.62,642.56
2018,8,14,12,0,794.0,188.0,2.5,19.0,910.0,872.34,657.13
2018,8,14,12,15,803.5,181.5,2.5,18.9,912.5,891.26,669.96
2018,8,14,12,30,813.0,175.0,2.5,18.8,915.0,907.89,681.33
2018,8,14,12,45,824.0,166.0,2.5,18.7,911.0,920.94,690.39
2018,8,14,13,0,835.0,157.0,2.5,18.6,907.0,931.33,697.79
2018,8,14,13,15,832.5,155.5,2.5,18.45,893.0,934.15,700.37
2018,8,14,13,30,830.0,154.0,2.5,18.3,879.0,934.12,701.23
2018,8,14,13,45,826.0,152.0,2.55,18.15,858.0,929.35,699.5
2018,8,14,14,0,822.0,150.0,2.6,18.0,837.0,921.76,696.0
2018,8,14,14,15,815.5,147.0,2.6,17.85,809.0,908.07,688.05
2018,8,14,14,30,809.0,144.0,2.6,17.7,781.0,891.71,678.4
2018,8,14,14,45,800.0,139.5,2.6,17.55,746.0,868.98,664.4
2018,8,14,15,0,791.0,135.0,2.6,17.4,711.0,843.85,648.79
2018,8,14,15,15,776.5,132.0,2.6,17.4,671.0,813.44,629.05
2018,8,14,15,30,762.0,129.0,2.6,17.4,631.0,781.2,607.95
2018,8,14,15,45,744.0,125.0,2.55,17.0,586.5,746.41,585.44
2018,8,14,16,0,726.0,121.0,2.5,16.6,542.0,707.61,559.76
2018,8,14,16,15,702.0,116.0,2.5,16.35,494.5,662.28,528.85
2018,8,14,16,30,678.0,111.0,2.5,16.1,447.0,616.64,496.11
2018,8,14,16,45,646.0,105.5,2.5,15.85,397.5,565.06,457.83
2018,8,14,17,0,614.0,100.0,2.5,15.6,348.0,514.3,419.14
2018,8,14,17,15,558.5,93.0,2.45,15.25,294.5,449.18,367.9
2018,8,14,17,30,503.0,86.0,2.4,14.9,241.0,387.43,317.88
2018,8,14,17,45,429.5,74.5,2.4,14.55,189.5,313.13,256.34
2018,8,14,18,0,356.0,63.0,2.4,14.2,138.0,247.92,200.6
2018,8,14,18,15,284.5,50.5,2.35,13.85,100.0,188.83,148.82
2018,8,14,18,30,213.0,38.0,2.3,13.5,62.0,136.68,101.67
2018,8,14,18,45,126.0,23.5,2.25,13.15,36.0,77.67,31.42
2018,8,14,19,0,39.0,9.0,2.2,12.8,10.0,19.15,0.0
2018,8,14,19,15,19.5,4.5,2.15,12.7,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.0,2.05,11.8,3.0,0.0,0.0
2018,8,15,5,30,22.0,6.0,2.1,12.2,6.0,5.9,0.0
2018,8,15,5,45,90.5,21.0,2.15,12.6,28.5,17.59,0.0
2018,8,15,6,0,159.0,36.0,2.2,13.0,51.0,28.06,17.54
2018,8,15,6,15,237.5,53.0,2.2,13.5,91.0,40.51,29.86
2018,8,15,6,30,316.0,70.0,2.2,14.0,131.0,52.33,40.85
2018,8,15,6,45,379.5,82.5,2.2,14.5,177.5,59.97,47.88
2018,8,15,7,0,443.0,95.0,2.2,15.0,224.0,86.35,57.2
2018,8,15,7,15,493.5,103.5,2.15,15.45,273.5,122.01,77.56
2018,8,15,7,30,544.0,112.0,2.1,15.9,323.0,162.65,106.55
2018,8,15,7,45,585.5,117.5,2.1,16.4,373.5,203.82,139.3
2018,8,15,8,0,627.0,123.0,2.1,16.9,424.0,249.28,177.18
2018,8,15,8,15,659.5,126.5,2.05,17.25,473.0,294.45,215.82
2018,8,15,8,30,692.0,130.0,2.0,17.6,522.0,342.57,256.64
2018,8,15,8,45,720.0,131.0,2.0,17.95,568.5,389.47,296.11
2018,8,15,9,0,748.0,132.0,2.0,18.3,615.0,438.4,336.31
2018,8,15,9,15,764.5,134.5,2.0,18.55,655.5,487.76,375.97
2018,8,15,9,30,781.0,137.0,2.0,18.8,696.0,534.4,412.61
2018,8,15,9,45,801.5,135.0,2.0,19.05,734.0,579.47,447.26
2018,8,15,10,0,822.0,133.0,2.0,19.3,772.0,624.86,481.3
2018,8,15,10,15,834.0,133.0,2.0,19.4,802.5,666.62,512.14
2018,8,15,10,30,846.0,133.0,2.0,19.5,833.0,708.73,542.53
2018,8,15,10,45,856.0,132.0,2.05,19.6,857.0,745.79,568.32
2018,8,15,11,0,866.0,131.0,2.1,19.7,881.0,781.41,592.32
2018,8,15,11,15,871.5,131.0,2.1,19.65,897.5,812.81,613.24
2018,8,15,11,30,877.0,131.0,2.1,19.6,914.0,842.17,632.71
2018,8,15,11,45,881.5,130.0,2.15,19.55,923.0,867.57,649.91
2018,8,15,12,0,886.0,129.0,2.2,19.5,932.0,890.6,665.57
2018,8,15,12,15,888.5,127.0,2.2,19.4,933.0,908.41,677.47
2018,8,15,12,30,891.0,125.0,2.2,19.3,934.0,923.53,687.68
2018,8,15,12,45,892.0,123.0,2.25,19.15,927.5,934.5,695.88
2018,8,15,13,0,893.0,121.0,2.3,19.0,921.0,942.58,702.32
2018,8,15,13,15,891.0,119.5,2.3,18.85,906.5,945.47,704.96
2018,8,15,13,30,889.0,118.0,2.3,18.7,892.0,945.36,705.78
2018,8,15,13,45,885.5,116.5,2.3,18.6,871.0,940.89,703.71
2018,8,15,14,0,882.0,115.0,2.3,18.5,850.0,933.46,699.83
2018,8,15,14,15,876.0,112.5,2.3,18.35,821.5,919.8,692.02
2018,8,15,14,30,870.0,110.0,2.3,18.2,793.0,903.33,682.44
2018,8,15,14,45,863.0,107.5,2.3,18.05,759.0,883.27,670.48
2018,8,15,15,0,856.0,105.0,2.3,17.9,725.0,860.64,656.81
2018,8,15,15,15,843.5,102.5,2.3,17.9,685.0,830.94,637.86
2018,8,15,15,30,831.0,100.0,2.3,17.9,645.0,804.04,620.85
2018,8,15,15,45,816.0,97.0,2.25,17.7,600.5,767.88,597.23
2018,8,15,16,0,801.0,94.0,2.2,17.5,556.0,730.2,572.36
2018,8,15,16,15,781.5,89.5,2.2,17.3,508.0,686.19,542.89
2018,8,15,16,30,762.0,85.0,2.2,17.1,460.0,641.41,512.34
2018,8,15,16,45,733.5,81.0,2.2,16.9,409.5,590.69,475.61
2018,8,15,17,0,705.0,77.0,2.2,16.7,359.0,542.71,439.31
2018,8,15,17,15,664.5,72.5,2.15,16.4,308.5,485.81,394.89
2018,8,15,17,30,624.0,68.0,2.1,16.1,258.0,430.99,350.63
2018,8,15,17,45,563.5,61.0,2.1,15.75,208.0,365.69,296.61
2018,8,15,18,0,503.0,54.0,2.1,15.4,158.0,304.94,244.42
2018,8,15,18,15,414.5,45.0,2.1,15.0,114.5,235.52,184.03
2018,8,15,18,30,326.0,36.0,2.1,14.6,71.0,173.99,127.99
2018,8,15,18,45,198.0,23.0,2.05,14.2,41.0,97.74,30.3
2018,8,15,19,0,70.0,10.0,2.0,13.8,11.0,28.1,0.0
2018,8,15,19,15,35.0,5.0,1.95,13.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,15,18.5,3.0,1.35,10.85,3.0,0.0,0.0
2018,8,16,5,30,37.0,6.0,1.4,11.4,6.0,5.9,0.0
2018,8,16,5,45,149.0,19.5,1.45,12.0,31.5,15.48,0.0
2018,8,16,6,0,261.0,33.0,1.5,12.6,57.0,26.6,16.18
2018,8,16,6,15,357.5,44.5,1.55,13.1,100.0,34.27,24.44
2018,8,16,6,30,454.0,56.0,1.6,13.6,143.0,41.45,31.28
2018,8,16,6,45,474.5,68.0,1.6,14.1,183.0,48.56,37.83
2018,8,16,7,0,495.0,80.0,1.6,14.6,223.0,74.39,46.66
2018,8,16,7,15,518.5,90.5,1.55,15.05,266.5,111.44,68.1
2018,8,16,7,30,542.0,101.0,1.5,15.5,310.0,151.11,97.21
2018,8,16,7,45,591.5,106.5,1.5,15.95,364.0,193.72,130.78
2018,8,16,8,0,641.0,112.0,1.5,16.4,418.0,241.37,170.17
2018,8,16,8,15,700.0,110.5,1.45,16.8,477.5,290.48,211.19
2018,8,16,8,30,759.0,109.0,1.4,17.2,537.0,348.39,259.12
2018,8,16,8,45,798.0,106.0,1.4,17.55,589.0,398.78,301.23
2018,8,16,9,0,837.0,103.0,1.4,17.9,641.0,452.17,344.78
2018,8,16,9,15,849.5,106.0,1.4,18.2,682.5,500.94,383.91
2018,8,16,9,30,862.0,109.0,1.4,18.5,724.0,552.75,424.0
2018,8,16,9,45,870.5,112.0,1.35,18.8,760.0,598.62,458.32
2018,8,16,10,0,879.0,115.0,1.3,19.1,796.0,643.65,490.95
2018,8,16,10,15,886.5,116.5,1.35,19.3,826.0,685.62,521.53
2018,8,16,10,30,894.0,118.0,1.4,19.5,856.0,726.27,550.56
2018,8,16,10,45,899.5,119.5,1.45,19.7,879.5,763.96,575.52
2018,8,16,11,0,905.0,121.0,1.5,19.9,903.0,799.84,599.02
2018,8,16,11,15,908.5,122.0,1.55,19.95,919.0,831.71,620.04
2018,8,16,11,30,912.0,123.0,1.6,20.0,935.0,861.33,639.53
2018,8,16,11,45,914.0,123.5,1.65,20.05,943.5,886.85,656.31
2018,8,16,12,0,916.0,124.0,1.7,20.1,952.0,909.8,671.44
2018,8,16,12,15,919.0,121.5,1.75,20.15,953.0,928.04,683.56
2018,8,16,12,30,922.0,119.0,1.8,20.2,954.0,943.5,693.98
2018,8,16,12,45,924.0,117.0,1.85,20.25,948.0,955.66,702.38
2018,8,16,13,0,926.0,115.0,1.9,20.3,942.0,964.84,708.98
2018,8,16,13,15,922.5,115.0,1.9,20.3,927.5,967.96,711.31
2018,8,16,13,30,919.0,115.0,1.9,20.3,913.0,968.0,711.84
2018,8,16,13,45,914.0,114.5,1.9,20.35,891.0,963.09,709.15
2018,8,16,14,0,909.0,114.0,1.9,20.4,869.0,955.15,704.67
2018,8,16,14,15,901.5,112.5,1.95,20.3,839.5,940.93,697.19
2018,8,16,14,30,894.0,111.0,2.0,20.2,810.0,923.86,687.91
2018,8,16,14,45,884.0,109.0,2.05,20.15,774.0,901.32,674.88
2018,8,16,15,0,874.0,107.0,2.1,20.1,738.0,876.26,660.14
2018,8,16,15,15,861.0,105.0,2.1,20.1,697.0,846.3,641.42
2018,8,16,15,30,848.0,103.0,2.1,20.1,656.0,819.18,624.59
2018,8,16,15,45,829.0,100.5,2.1,19.75,609.5,779.95,599.99
2018,8,16,16,0,810.0,98.0,2.1,19.4,563.0,739.37,574.17
2018,8,16,16,15,783.5,96.0,2.15,19.15,513.0,692.77,543.65
2018,8,16,16,30,757.0,94.0,2.2,18.9,463.0,645.81,512.2
2018,8,16,16,45,722.5,90.0,2.2,18.65,411.0,593.99,474.41
2018,8,16,17,0,688.0,86.0,2.2,18.4,359.0,540.61,434.42
2018,8,16,17,15,640.5,81.0,2.15,17.95,306.5,479.76,387.45
2018,8,16,17,30,593.0,76.0,2.1,17.5,254.0,421.53,340.95
2018,8,16,17,45,525.5,68.0,2.1,17.1,203.5,353.02,284.7
2018,8,16,18,0,458.0,60.0,2.1,16.7,153.0,289.6,230.75
2018,8,16,18,15,363.5,49.0,2.05,16.2,109.5,217.7,168.9
2018,8,16,18,30,269.0,38.0,2.0,15.7,66.0,155.73,113.0
2018,8,16,18,45,158.0,23.5,2.0,15.25,37.5,85.3,13.83
2018,8,16,19,0,47.0,9.0,2.0,14.8,9.0,20.96,0.0
2018,8,16,19,15,23.5,4.5,1.95,14.65,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.35,12.25,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.3,12.7,4.0,3.93,0.0
2018,8,17,5,45,92.5,19.5,1.25,13.15,27.0,19.17,0.0
2018,8,17,6,0,168.0,35.0,1.2,13.6,50.0,27.4,16.5
2018,8,17,6,15,256.0,51.0,1.1,14.2,91.0,39.07,28.46
2018,8,17,6,30,344.0,67.0,1.0,14.8,132.0,50.15,38.77
2018,8,17,6,45,408.5,79.5,0.95,15.35,180.0,57.88,45.86
2018,8,17,7,0,473.0,92.0,0.9,15.9,228.0,82.24,54.14
2018,8,17,7,15,524.5,101.0,0.85,16.55,279.5,119.7,74.48
2018,8,17,7,30,576.0,110.0,0.8,17.2,331.0,162.22,103.91
2018,8,17,7,45,616.0,116.5,0.8,17.8,383.0,205.52,137.66
2018,8,17,8,0,656.0,123.0,0.8,18.4,435.0,252.94,176.36
2018,8,17,8,15,685.5,128.0,0.8,19.1,484.5,299.96,215.5
2018,8,17,8,30,715.0,133.0,0.8,19.8,534.0,349.63,256.32
2018,8,17,8,45,739.5,135.0,0.8,20.45,580.5,397.15,294.86
2018,8,17,9,0,764.0,137.0,0.8,21.1,627.0,446.36,333.61
2018,8,17,9,15,789.0,136.5,0.85,21.6,671.0,497.95,373.41
2018,8,17,9,30,814.0,136.0,0.9,22.1,715.0,547.4,410.65
2018,8,17,9,45,838.0,132.5,0.9,22.6,755.0,594.47,444.9
2018,8,17,10,0,862.0,129.0,0.9,23.1,795.0,642.09,478.53
2018,8,17,10,15,871.0,130.5,0.95,23.35,825.5,686.53,509.83
2018,8,17,10,30,880.0,132.0,1.0,23.6,856.0,727.72,538.33
2018,8,17,10,45,888.5,132.5,1.05,23.85,881.0,766.26,563.67
2018,8,17,11,0,897.0,133.0,1.1,24.1,906.0,803.2,587.12
2018,8,17,11,15,901.0,134.0,1.15,24.2,922.5,835.3,607.62
2018,8,17,11,30,905.0,135.0,1.2,24.3,939.0,865.21,626.67
2018,8,17,11,45,907.5,135.0,1.25,24.4,947.5,890.59,642.8
2018,8,17,12,0,910.0,135.0,1.3,24.5,956.0,913.43,657.38
2018,8,17,12,15,915.0,132.0,1.35,24.5,958.0,932.92,670.15
2018,8,17,12,30,920.0,129.0,1.4,24.5,960.0,949.68,681.31
2018,8,17,12,45,925.0,124.5,1.45,24.5,954.0,962.12,689.85
2018,8,17,13,0,930.0,120.0,1.5,24.5,948.0,971.57,696.67
2018,8,17,13,15,927.5,118.5,1.55,24.45,933.0,974.13,699.42
2018,8,17,13,30,925.0,117.0,1.6,24.4,918.0,973.56,700.39
2018,8,17,13,45,920.5,116.0,1.65,24.35,895.5,968.57,698.69
2018,8,17,14,0,916.0,115.0,1.7,24.3,873.0,960.51,695.18
2018,8,17,14,15,902.5,117.0,1.75,24.2,842.0,944.47,686.79
2018,8,17,14,30,889.0,119.0,1.8,24.1,811.0,925.76,676.75
2018,8,17,14,45,863.5,122.5,1.8,24.0,769.5,900.68,661.99
2018,8,17,15,0,838.0,126.0,1.8,23.9,728.0,868.74,642.71
2018,8,17,15,15,847.0,115.5,1.8,23.9,694.0,848.81,631.17
2018,8,17,15,30,856.0,105.0,1.8,23.9,660.0,825.67,617.36
2018,8,17,15,45,836.5,102.5,1.8,23.6,613.0,785.83,592.84
2018,8,17,16,0,817.0,100.0,1.8,23.3,566.0,744.64,567.16
2018,8,17,16,15,787.5,98.5,1.8,23.05,515.0,696.19,535.79
2018,8,17,16,30,758.0,97.0,1.8,22.8,464.0,650.23,505.27
2018,8,17,16,45,725.5,92.5,1.75,22.55,412.0,596.67,466.96
2018,8,17,17,0,693.0,88.0,1.7,22.3,360.0,543.86,428.15
2018,8,17,17,15,651.0,81.5,1.7,21.55,308.0,484.33,383.95
2018,8,17,17,30,609.0,75.0,1.7,20.8,256.0,426.98,339.62
2018,8,17,17,45,543.0,67.0,1.65,20.05,205.0,358.68,284.73
2018,8,17,18,0,477.0,59.0,1.6,19.3,154.0,295.32,231.8
2018,8,17,18,15,382.5,47.5,1.6,18.5,109.5,222.33,170.05
2018,8,17,18,30,288.0,36.0,1.6,17.7,65.0,157.96,112.17
2018,8,17,18,45,170.5,22.0,1.55,16.85,36.5,85.9,0.0
2018,8,17,19,0,53.0,8.0,1.5,16.0,8.0,21.35,0.0
2018,8,17,19,15,26.5,4.0,1.5,15.8,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,15.9,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.1,3.0,2.95,0.0
2018,8,18,5,45,68.0,17.0,0.6,16.3,22.5,16.71,0.0
2018,8,18,6,0,123.0,31.0,0.5,16.5,42.0,25.73,14.68
2018,8,18,6,15,191.0,51.5,0.55,16.9,81.0,41.7,30.36
2018,8,18,6,30,259.0,72.0,0.6,17.3,120.0,54.32,41.98
2018,8,18,6,45,318.0,90.0,0.6,17.7,167.5,66.32,52.76
2018,8,18,7,0,377.0,108.0,0.6,18.1,215.0,90.92,63.33
2018,8,18,7,15,424.0,119.0,0.6,18.65,262.0,124.86,82.06
2018,8,18,7,30,471.0,130.0,0.6,19.2,309.0,163.66,108.61
2018,8,18,7,45,516.0,140.5,0.6,19.75,362.5,206.5,141.03
2018,8,18,8,0,561.0,151.0,0.6,20.3,416.0,253.86,178.38
2018,8,18,8,15,596.0,158.0,0.6,20.95,467.0,299.83,215.35
2018,8,18,8,30,631.0,165.0,0.6,21.6,518.0,348.72,254.32
2018,8,18,8,45,658.5,169.5,0.65,22.25,565.0,395.43,291.38
2018,8,18,9,0,686.0,174.0,0.7,22.9,612.0,444.29,329.19
2018,8,18,9,15,705.5,178.5,0.7,23.3,654.5,491.24,364.72
2018,8,18,9,30,725.0,183.0,0.7,23.7,697.0,539.1,399.86
2018,8,18,9,45,740.5,186.0,0.75,24.1,734.5,584.01,432.43
2018,8,18,10,0,756.0,189.0,0.8,24.5,772.0,629.02,464.25
2018,8,18,10,15,767.5,191.0,0.9,24.7,802.5,670.39,493.79
2018,8,18,10,30,779.0,193.0,1.0,24.9,833.0,711.09,522.38
2018,8,18,10,45,788.5,193.5,1.05,25.1,856.5,748.08,547.52
2018,8,18,11,0,798.0,194.0,1.1,25.3,880.0,784.45,571.85
2018,8,18,11,15,803.5,194.5,1.15,25.35,896.0,815.21,592.14
2018,8,18,11,30,809.0,195.0,1.2,25.4,912.0,844.16,610.73
2018,8,18,11,45,813.5,194.5,1.25,25.4,921.0,869.37,627.03
2018,8,18,12,0,818.0,194.0,1.3,25.4,930.0,892.41,642.01
2018,8,18,12,15,821.0,192.0,1.4,25.35,931.0,910.4,654.65
2018,8,18,12,30,824.0,190.0,1.5,25.3,932.0,925.9,665.83
2018,8,18,12,45,826.5,187.0,1.55,25.25,926.0,937.37,673.9
2018,8,18,13,0,829.0,184.0,1.6,25.2,920.0,946.11,680.4
2018,8,18,13,15,827.0,181.0,1.65,25.1,905.0,947.96,682.78
2018,8,18,13,30,825.0,178.0,1.7,25.0,890.0,946.92,683.52
2018,8,18,13,45,821.5,174.5,1.8,24.9,868.0,941.13,681.95
2018,8,18,14,0,818.0,171.0,1.9,24.8,846.0,932.48,678.62
2018,8,18,14,15,812.0,167.0,1.95,24.65,817.0,918.25,671.3
2018,8,18,14,30,806.0,163.0,2.0,24.5,788.0,901.31,662.29
2018,8,18,14,45,797.0,158.5,2.05,24.35,753.0,878.61,649.48
2018,8,18,15,0,788.0,154.0,2.1,24.2,718.0,856.94,637.36
2018,8,18,15,15,772.5,150.0,2.1,24.2,676.5,824.8,617.29
2018,8,18,15,30,757.0,146.0,2.1,24.2,635.0,790.87,595.95
2018,8,18,15,45,732.0,141.5,2.1,23.8,586.5,747.33,568.64
2018,8,18,16,0,707.0,137.0,2.1,23.4,538.0,702.99,540.31
2018,8,18,16,15,692.5,128.0,2.15,23.1,491.5,660.78,512.3
2018,8,18,16,30,678.0,119.0,2.2,22.8,445.0,617.61,482.77
2018,8,18,16,45,640.5,111.5,2.2,22.45,392.0,560.3,441.52
2018,8,18,17,0,603.0,104.0,2.2,22.1,339.0,504.25,400.03
2018,8,18,17,15,561.0,95.0,2.2,21.5,288.5,445.55,355.49
2018,8,18,17,30,519.0,86.0,2.2,20.9,238.0,389.12,311.06
2018,8,18,17,45,457.5,75.0,2.15,20.35,189.5,322.14,256.54
2018,8,18,18,0,396.0,64.0,2.1,19.8,141.0,262.61,206.26
2018,8,18,18,15,308.0,49.5,2.1,19.2,98.5,193.85,147.75
2018,8,18,18,30,220.0,35.0,2.1,18.6,56.0,133.72,93.22
2018,8,18,18,45,124.0,20.0,2.1,18.0,30.5,68.26,0.0
2018,8,18,19,0,28.0,5.0,2.1,17.4,5.0,11.95,0.0
2018,8,18,19,15,14.0,2.5,2.05,17.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,13.8,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.5,1.9,14.25,13.5,11.3,0.0
2018,8,19,6,0,53.0,21.0,1.9,14.5,25.0,17.77,8.23
2018,8,19,6,15,88.5,42.5,1.85,14.9,56.0,34.81,24.57
2018,8,19,6,30,124.0,64.0,1.8,15.3,87.0,51.13,39.48
2018,8,19,6,45,137.0,88.0,1.75,15.65,120.5,72.57,58.69
2018,8,19,7,0,150.0,112.0,1.7,16.0,154.0,95.73,72.54
2018,8,19,7,15,197.5,138.5,1.65,16.35,206.0,130.27,96.23
2018,8,19,7,30,245.0,165.0,1.6,16.7,258.0,165.81,121.64
2018,8,19,7,45,241.5,182.0,1.55,17.1,284.5,194.4,144.64
2018,8,19,8,0,238.0,199.0,1.5,17.5,311.0,222.6,167.83
2018,8,19,8,15,260.0,215.0,1.5,18.0,349.5,256.69,194.86
2018,8,19,8,30,282.0,231.0,1.5,18.5,388.0,292.89,223.45
2018,8,19,8,45,360.0,248.5,1.45,19.0,466.5,353.56,269.59
2018,8,19,9,0,438.0,266.0,1.4,19.5,545.0,418.16,318.18
2018,8,19,9,15,509.0,254.0,1.4,20.15,598.5,464.15,352.73
2018,8,19,9,30,580.0,242.0,1.4,20.8,652.0,515.81,391.15
2018,8,19,9,45,664.5,212.5,1.45,21.4,705.5,563.89,427.15
2018,8,19,10,0,749.0,183.0,1.5,22.0,759.0,617.73,466.81
2018,8,19,10,15,761.5,185.0,1.5,22.5,790.0,659.43,495.94
2018,8,19,10,30,774.0,187.0,1.5,23.0,821.0,700.53,524.02
2018,8,19,10,45,784.5,187.0,1.55,23.5,845.0,738.63,549.83
2018,8,19,11,0,795.0,187.0,1.6,24.0,869.0,774.02,573.41
2018,8,19,11,15,801.5,187.0,1.6,24.3,885.0,804.95,593.02
2018,8,19,11,30,808.0,187.0,1.6,24.6,901.0,834.11,610.95
2018,8,19,11,45,813.0,185.5,1.65,24.9,909.5,858.68,626.32
2018,8,19,12,0,818.0,184.0,1.7,25.2,918.0,881.08,640.3
2018,8,19,12,15,806.5,190.5,1.75,25.2,914.5,894.62,649.35
2018,8,19,12,30,795.0,197.0,1.8,25.2,911.0,905.34,656.75
2018,8,19,12,45,777.5,205.5,1.85,25.2,899.0,912.35,661.88
2018,8,19,13,0,760.0,214.0,1.9,25.2,887.0,914.6,664.08
2018,8,19,13,15,756.5,211.5,2.0,25.1,872.0,915.69,666.48
2018,8,19,13,30,753.0,209.0,2.1,25.0,857.0,914.11,667.21
2018,8,19,13,45,747.0,206.5,2.2,24.9,835.0,907.57,664.81
2018,8,19,14,0,741.0,204.0,2.3,24.8,813.0,898.42,660.77
2018,8,19,14,15,726.5,202.5,2.35,24.65,782.0,880.12,650.41
2018,8,19,14,30,712.0,201.0,2.4,24.5,751.0,859.55,638.61
2018,8,19,14,45,696.0,197.5,2.45,24.35,714.5,833.45,623.03
2018,8,19,15,0,680.0,194.0,2.5,24.2,678.0,805.44,606.08
2018,8,19,15,15,669.5,186.5,2.5,24.2,640.0,776.08,587.2
2018,8,19,15,30,659.0,179.0,2.5,24.2,602.0,744.94,566.78
2018,8,19,15,45,633.0,172.5,2.55,23.7,555.0,701.08,538.22
2018,8,19,16,0,607.0,166.0,2.6,23.2,508.0,656.65,508.68
2018,8,19,16,15,577.0,158.0,2.65,22.8,459.5,604.55,472.67
2018,8,19,16,30,547.0,150.0,2.7,22.4,411.0,556.23,438.45
2018,8,19,16,45,511.0,140.0,2.7,21.95,362.0,502.51,399.11
2018,8,19,17,0,475.0,130.0,2.7,21.5,313.0,450.33,359.85
2018,8,19,17,15,428.5,117.0,2.7,20.85,263.5,390.6,313.73
2018,8,19,17,30,382.0,104.0,2.7,20.2,214.0,333.96,268.57
2018,8,19,17,45,322.5,87.5,2.7,19.55,167.5,270.42,216.46
2018,8,19,18,0,263.0,71.0,2.7,18.9,121.0,211.82,167.02
2018,8,19,18,15,194.0,51.5,2.65,18.35,82.0,144.73,110.02
2018,8,19,18,30,125.0,32.0,2.6,17.8,43.0,89.95,60.67
2018,8,19,18,45,68.5,17.5,2.55,17.2,23.0,44.19,0.0
2018,8,19,19,0,12.0,3.0,2.5,16.6,3.0,2.95,0.0
2018,8,19,19,15,6.0,1.5,2.45,16.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,20,5,15,1.5,0.5,2.4,12.8,0.5,0.0,0.0
2018,8,20,5,30,3.0,1.0,2.4,13.0,1.0,0.0,0.0
2018,8,20,5,45,21.5,9.5,2.35,13.15,11.0,9.34,0.0
2018,8,20,6,0,40.0,18.0,2.3,13.3,21.0,15.32,6.12
2018,8,20,6,15,72.5,38.5,2.25,13.6,49.5,33.87,23.83
2018,8,20,6,30,105.0,59.0,2.2,13.9,78.0,50.47,39.08
2018,8,20,6,45,121.5,79.0,2.15,14.2,108.0,66.17,53.36
2018,8,20,7,0,138.0,99.0,2.1,14.5,138.0,85.68,64.99
2018,8,20,7,15,166.0,124.5,2.05,14.8,180.5,117.06,87.19
2018,8,20,7,30,194.0,150.0,2.0,15.1,223.0,151.76,113.24
2018,8,20,7,45,200.0,166.5,1.9,15.35,251.0,178.84,134.88
2018,8,20,8,0,206.0,183.0,1.8,15.6,279.0,206.48,157.46
2018,8,20,8,15,255.0,211.5,1.7,16.1,344.0,251.7,192.67
2018,8,20,8,30,304.0,240.0,1.6,16.6,409.0,306.78,235.51
2018,8,20,8,45,308.5,252.0,1.5,17.1,435.5,336.24,258.86
2018,8,20,9,0,313.0,264.0,1.4,17.6,462.0,365.84,281.87
2018,8,20,9,15,312.5,268.0,1.35,18.2,477.0,386.27,297.51
2018,8,20,9,30,312.0,272.0,1.3,18.8,492.0,406.13,312.33
2018,8,20,9,45,308.0,281.5,1.25,19.45,508.0,428.32,328.31
2018,8,20,10,0,304.0,291.0,1.2,20.1,524.0,449.73,343.23
2018,8,20,10,15,317.5,301.5,1.25,20.5,553.0,482.44,366.97
2018,8,20,10,30,331.0,312.0,1.3,20.9,582.0,515.69,390.66
2018,8,20,10,45,384.5,310.0,1.3,21.35,632.0,565.12,426.02
2018,8,20,11,0,438.0,308.0,1.3,21.8,682.0,619.02,463.72
2018,8,20,11,15,409.0,318.5,1.35,22.05,673.0,622.82,465.29
2018,8,20,11,30,380.0,329.0,1.4,22.3,664.0,624.06,465.44
2018,8,20,11,45,539.0,293.0,1.45,22.6,773.0,734.2,544.38
2018,8,20,12,0,698.0,257.0,1.5,22.9,882.0,849.37,623.28
2018,8,20,12,15,732.5,236.0,1.55,23.1,892.0,874.89,639.91
2018,8,20,12,30,767.0,215.0,1.6,23.3,902.0,898.76,655.33
2018,8,20,12,45,810.5,186.5,1.7,23.5,907.0,918.97,669.02
2018,8,20,13,0,854.0,158.0,1.8,23.7,912.0,938.91,682.65
2018,8,20,13,15,847.5,158.5,1.85,23.7,896.0,940.06,684.16
2018,8,20,13,30,841.0,159.0,1.9,23.7,880.0,938.3,684.11
2018,8,20,13,45,832.5,158.5,1.95,23.65,856.5,930.8,680.6
2018,8,20,14,0,824.0,158.0,2.0,23.6,833.0,920.5,675.39
2018,8,20,14,15,812.5,157.5,2.05,23.4,803.0,904.77,667.1
2018,8,20,14,30,801.0,157.0,2.1,23.2,773.0,886.49,657.18
2018,8,20,14,45,785.5,155.5,2.15,23.0,736.5,861.25,642.58
