Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,13,0,883.0,127.0,2.3,20.8,879.0,907.85,676.33
2018,8,30,13,15,878.0,127.0,2.35,20.7,863.0,909.0,678.19
2018,8,30,13,30,873.0,127.0,2.4,20.6,847.0,907.16,678.22
2018,8,30,13,45,865.5,126.0,2.45,20.45,823.0,899.12,674.36
2018,8,30,14,0,858.0,125.0,2.5,20.3,799.0,888.2,668.68
2018,8,30,14,15,848.0,124.0,2.55,20.05,768.5,876.96,663.14
2018,8,30,14,30,838.0,123.0,2.6,19.8,738.0,858.58,652.74
2018,8,30,14,45,824.0,121.0,2.65,19.55,701.0,833.2,637.53
2018,8,30,15,0,810.0,119.0,2.7,19.3,664.0,805.56,620.69
2018,8,30,15,15,794.0,116.0,2.7,19.3,622.0,773.15,599.45
2018,8,30,15,30,778.0,113.0,2.7,19.3,580.0,738.97,576.81
2018,8,30,15,45,754.5,110.0,2.75,18.65,533.5,700.21,552.24
2018,8,30,16,0,731.0,107.0,2.8,18.0,487.0,658.19,524.74
2018,8,30,16,15,699.0,103.5,2.8,17.55,437.5,609.23,489.46
2018,8,30,16,30,667.0,100.0,2.8,17.1,388.0,560.56,453.48
2018,8,30,16,45,625.0,94.5,2.85,16.7,337.0,504.12,410.43
2018,8,30,17,0,583.0,89.0,2.9,16.3,286.0,449.39,367.31
2018,8,30,17,15,526.0,80.5,2.95,15.8,235.5,385.46,315.45
2018,8,30,17,30,469.0,72.0,3.0,15.3,185.0,325.21,264.79
2018,8,30,17,45,384.5,61.0,3.05,14.8,138.5,253.61,203.43
2018,8,30,18,0,300.0,50.0,3.1,14.3,92.0,191.56,148.74
2018,8,30,18,15,184.5,33.5,3.1,14.0,56.0,120.17,83.41
2018,8,30,18,30,69.0,17.0,3.1,13.7,20.0,37.13,0.0
2018,8,30,18,45,34.5,8.5,3.15,13.4,10.0,8.36,0.0
2018,8,30,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,31,5,45,48.0,9.5,3.25,12.25,12.0,9.34,0.0
2018,8,31,6,0,96.0,19.0,3.3,12.7,24.0,14.89,0.0
2018,8,31,6,15,210.5,33.0,3.25,13.3,60.0,25.4,15.65
2018,8,31,6,30,325.0,47.0,3.2,13.9,96.0,35.39,25.44
2018,8,31,6,45,468.0,51.0,3.2,14.45,152.0,36.17,26.54
2018,8,31,7,0,611.0,55.0,3.2,15.0,208.0,36.74,27.19
2018,8,31,7,15,668.0,58.5,3.15,15.75,261.0,72.38,37.57
2018,8,31,7,30,725.0,62.0,3.1,16.5,314.0,116.39,62.41
2018,8,31,7,45,761.0,65.0,3.05,17.2,366.5,162.81,97.02
2018,8,31,8,0,797.0,68.0,3.0,17.9,419.0,212.79,138.48
2018,8,31,8,15,819.5,70.5,2.95,18.65,468.0,262.29,181.74
2018,8,31,8,30,842.0,73.0,2.9,19.4,517.0,317.69,229.81
2018,8,31,8,45,859.5,74.5,2.8,20.15,563.0,367.62,272.99
2018,8,31,9,0,877.0,76.0,2.7,20.9,609.0,418.26,315.57
2018,8,31,9,15,890.0,78.0,2.65,21.45,650.5,467.81,356.37
2018,8,31,9,30,903.0,80.0,2.6,22.0,692.0,517.21,395.72
2018,8,31,9,45,912.5,81.5,2.6,22.55,728.0,563.89,431.96
2018,8,31,10,0,922.0,83.0,2.6,23.1,764.0,609.65,466.4
2018,8,31,10,15,928.5,84.5,2.65,23.4,793.5,652.42,498.38
2018,8,31,10,30,935.0,86.0,2.7,23.7,823.0,693.63,528.49
2018,8,31,10,45,940.0,87.0,2.7,24.05,846.0,731.58,554.1
2018,8,31,11,0,945.0,88.0,2.7,24.4,869.0,767.49,577.44
2018,8,31,11,15,948.0,88.5,2.9,24.5,884.0,799.2,599.46
2018,8,31,11,30,951.0,89.0,3.1,24.6,899.0,828.44,619.78
2018,8,31,11,45,952.0,89.5,3.25,24.65,906.0,853.46,637.09
2018,8,31,12,0,953.0,90.0,3.4,24.7,913.0,875.66,652.57
2018,8,31,12,15,953.0,90.5,3.6,24.6,913.0,894.1,666.26
2018,8,31,12,30,953.0,91.0,3.8,24.5,913.0,909.52,678.02
2018,8,31,12,45,952.0,90.0,3.95,24.35,904.5,919.45,686.06
2018,8,31,13,0,951.0,89.0,4.1,24.2,896.0,926.2,692.09
2018,8,31,13,15,947.0,88.5,4.2,24.0,879.5,927.61,694.52
2018,8,31,13,30,943.0,88.0,4.3,23.8,863.0,925.79,694.91
2018,8,31,13,45,938.5,87.5,4.45,23.6,840.0,920.33,693.19
2018,8,31,14,0,934.0,87.0,4.6,23.4,817.0,911.74,689.77
2018,8,31,14,15,927.0,85.5,4.65,23.15,786.5,896.82,681.54
2018,8,31,14,30,920.0,84.0,4.7,22.9,756.0,878.94,671.32
2018,8,31,14,45,910.0,82.5,4.75,22.65,719.0,855.72,657.35
2018,8,31,15,0,900.0,81.0,4.8,22.4,682.0,829.91,641.51
2018,8,31,15,15,886.0,79.5,4.8,22.4,640.0,798.48,620.65
2018,8,31,15,30,872.0,78.0,4.8,22.4,598.0,765.02,598.22
2018,8,31,15,45,855.5,75.5,4.85,21.75,551.5,726.74,573.77
2018,8,31,16,0,839.0,73.0,4.9,21.1,505.0,687.01,547.79
2018,8,31,16,15,815.0,70.0,4.85,20.65,455.0,644.58,518.42
2018,8,31,16,30,791.0,67.0,4.8,20.2,405.0,597.44,483.67
2018,8,31,16,45,753.0,64.0,4.8,19.75,352.0,541.65,440.66
2018,8,31,17,0,715.0,61.0,4.8,19.3,299.0,487.07,397.21
2018,8,31,17,15,667.5,56.0,4.7,18.65,248.0,426.77,347.72
2018,8,31,17,30,620.0,51.0,4.6,18.0,197.0,369.18,298.56
2018,8,31,17,45,536.5,44.5,4.5,17.35,148.0,300.62,238.89
2018,8,31,18,0,453.0,38.0,4.4,16.7,99.0,236.3,181.21
2018,8,31,18,15,310.5,28.0,4.35,16.15,61.5,155.38,104.19
2018,8,31,18,30,168.0,18.0,4.3,15.6,24.0,66.69,0.0
2018,8,31,18,45,84.0,9.0,4.2,15.05,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,1,5,45,42.0,9.5,3.35,13.05,11.5,9.34,0.0
2018,9,1,6,0,84.0,19.0,3.3,13.4,23.0,16.03,0.0
2018,9,1,6,15,171.5,35.5,3.2,14.0,56.5,27.55,17.23
2018,9,1,6,30,259.0,52.0,3.1,14.6,90.0,39.54,28.93
2018,9,1,6,45,344.0,66.0,3.0,15.25,138.0,48.91,37.67
2018,9,1,7,0,429.0,80.0,2.9,15.9,186.0,57.81,45.72
2018,9,1,7,15,489.5,89.5,2.75,16.45,237.5,86.36,54.62
2018,9,1,7,30,550.0,99.0,2.6,17.0,289.0,126.87,78.33
2018,9,1,7,45,587.5,107.0,2.5,17.55,339.0,168.79,109.1
2018,9,1,8,0,625.0,115.0,2.4,18.1,389.0,214.61,146.08
2018,9,1,8,15,654.0,121.5,2.3,18.8,438.0,260.68,184.9
2018,9,1,8,30,683.0,128.0,2.2,19.5,487.0,309.36,225.99
2018,9,1,8,45,705.0,133.5,2.15,20.2,533.0,357.13,266.08
2018,9,1,9,0,727.0,139.0,2.1,20.9,579.0,406.36,306.37
2018,9,1,9,15,745.0,143.0,2.1,21.3,620.5,453.72,344.72
2018,9,1,9,30,763.0,147.0,2.1,21.7,662.0,501.71,382.49
2018,9,1,9,45,777.0,149.5,2.15,22.05,698.0,546.61,417.26
2018,9,1,10,0,791.0,152.0,2.2,22.4,734.0,593.55,452.57
2018,9,1,10,15,801.0,154.5,2.3,22.6,764.0,635.02,483.68
2018,9,1,10,30,811.0,157.0,2.4,22.8,794.0,675.54,513.54
2018,9,1,10,45,818.5,158.0,2.5,22.95,816.5,711.8,540.01
2018,9,1,11,0,826.0,159.0,2.6,23.1,839.0,746.53,565.05
2018,9,1,11,15,832.0,159.5,2.7,23.15,855.0,777.97,587.03
2018,9,1,11,30,838.0,160.0,2.8,23.2,871.0,807.46,607.25
2018,9,1,11,45,841.5,160.5,2.95,23.25,879.5,832.84,624.95
2018,9,1,12,0,845.0,161.0,3.1,23.3,888.0,855.85,641.12
2018,9,1,12,15,851.0,157.0,3.15,23.3,889.0,874.03,653.59
2018,9,1,12,30,857.0,153.0,3.2,23.3,890.0,889.61,664.4
2018,9,1,12,45,863.0,147.5,3.3,23.3,883.5,900.93,672.78
2018,9,1,13,0,869.0,142.0,3.4,23.3,877.0,909.36,679.35
2018,9,1,13,15,866.0,140.5,3.45,23.25,861.0,911.05,681.33
2018,9,1,13,30,863.0,139.0,3.5,23.2,845.0,909.73,681.44
2018,9,1,13,45,858.5,136.0,3.55,23.15,821.5,902.52,677.7
2018,9,1,14,0,854.0,133.0,3.6,23.1,798.0,892.34,672.07
2018,9,1,14,15,845.5,130.5,3.65,22.95,767.0,876.34,662.8
2018,9,1,14,30,837.0,128.0,3.7,22.8,736.0,857.6,651.72
2018,9,1,14,45,825.5,125.0,3.7,22.7,699.5,833.22,636.34
2018,9,1,15,0,814.0,122.0,3.7,22.6,663.0,806.47,619.31
2018,9,1,15,15,797.0,118.5,3.7,22.6,620.0,772.62,596.93
2018,9,1,15,30,780.0,115.0,3.7,22.6,577.0,737.02,573.17
2018,9,1,15,45,758.0,111.5,3.75,22.2,530.5,698.94,548.39
2018,9,1,16,0,736.0,108.0,3.8,21.8,484.0,657.36,520.29
2018,9,1,16,15,701.5,103.0,3.85,21.4,432.0,604.94,482.45
2018,9,1,16,30,667.0,98.0,3.9,21.0,380.0,553.0,443.96
2018,9,1,16,45,629.0,91.5,3.9,20.6,329.5,498.08,401.92
2018,9,1,17,0,591.0,85.0,3.9,20.2,279.0,444.58,359.65
2018,9,1,17,15,533.0,76.5,3.9,19.5,228.5,380.21,307.65
2018,9,1,17,30,475.0,68.0,3.9,18.8,178.0,319.64,256.92
2018,9,1,17,45,389.5,56.5,3.85,18.1,131.5,248.29,196.07
2018,9,1,18,0,304.0,45.0,3.8,17.4,85.0,184.7,140.39
2018,9,1,18,15,192.0,29.5,3.8,16.85,51.0,114.71,72.99
2018,9,1,18,30,80.0,14.0,3.8,16.3,17.0,36.75,0.0
2018,9,1,18,45,40.0,7.0,3.75,15.75,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,5,45,38.0,8.0,1.75,13.8,10.0,7.86,0.0
2018,9,2,6,0,76.0,16.0,1.7,14.2,20.0,12.49,0.0
2018,9,2,6,15,156.5,34.5,1.65,15.0,53.5,26.8,16.36
2018,9,2,6,30,237.0,53.0,1.6,15.8,87.0,40.46,29.56
2018,9,2,6,45,301.5,69.5,1.55,16.6,131.5,51.83,40.0
2018,9,2,7,0,366.0,86.0,1.5,17.4,176.0,62.61,49.64
2018,9,2,7,15,416.0,99.5,1.45,17.95,224.5,90.0,59.7
2018,9,2,7,30,466.0,113.0,1.4,18.5,273.0,129.24,83.27
2018,9,2,7,45,503.5,124.5,1.3,19.0,322.5,170.28,112.93
2018,9,2,8,0,541.0,136.0,1.2,19.5,372.0,215.1,148.14
2018,9,2,8,15,570.5,145.5,1.2,20.1,420.0,259.94,184.82
2018,9,2,8,30,600.0,155.0,1.2,20.7,468.0,307.37,223.73
2018,9,2,8,45,623.0,162.0,1.2,21.3,513.0,352.65,260.76
2018,9,2,9,0,646.0,169.0,1.2,21.9,558.0,399.66,298.34
2018,9,2,9,15,665.5,173.5,1.2,22.35,598.5,444.37,333.51
2018,9,2,9,30,685.0,178.0,1.2,22.8,639.0,490.01,368.42
2018,9,2,9,45,701.0,181.5,1.2,23.3,675.0,533.58,400.83
2018,9,2,10,0,717.0,185.0,1.2,23.8,711.0,577.31,432.45
2018,9,2,10,15,729.0,188.0,1.3,24.1,741.0,618.08,462.22
2018,9,2,10,30,741.0,191.0,1.4,24.4,771.0,658.24,491.02
2018,9,2,10,45,744.5,194.5,1.45,24.7,791.5,692.26,514.64
2018,9,2,11,0,748.0,198.0,1.5,25.0,812.0,724.72,536.83
2018,9,2,11,15,728.5,210.5,1.65,25.1,817.5,746.92,552.59
2018,9,2,11,30,709.0,223.0,1.8,25.2,823.0,766.18,566.26
2018,9,2,11,45,716.5,222.0,1.9,25.3,832.5,791.09,583.87
2018,9,2,12,0,724.0,221.0,2.0,25.4,842.0,814.17,600.11
2018,9,2,12,15,731.0,217.5,2.1,25.35,844.0,832.38,613.41
2018,9,2,12,30,738.0,214.0,2.2,25.3,846.0,848.39,624.94
2018,9,2,12,45,735.0,212.5,2.3,25.25,836.5,855.45,630.63
2018,9,2,13,0,732.0,211.0,2.4,25.2,827.0,859.92,634.78
2018,9,2,13,15,752.5,197.5,2.5,25.0,820.5,870.05,643.22
2018,9,2,13,30,773.0,184.0,2.6,24.8,814.0,877.35,649.85
2018,9,2,13,45,775.0,177.5,2.65,24.65,793.5,872.86,648.22
2018,9,2,14,0,777.0,171.0,2.7,24.5,773.0,865.52,644.89
2018,9,2,14,15,754.0,172.5,2.75,24.25,737.5,842.44,631.21
2018,9,2,14,30,731.0,174.0,2.8,24.0,702.0,817.23,616.15
2018,9,2,14,45,721.0,167.5,2.85,23.8,666.0,792.36,601.11
2018,9,2,15,0,711.0,161.0,2.9,23.6,630.0,765.32,584.45
2018,9,2,15,15,700.0,153.5,2.9,23.6,590.5,734.39,564.22
2018,9,2,15,30,689.0,146.0,2.9,23.6,551.0,701.66,542.27
2018,9,2,15,45,674.5,138.0,2.9,22.95,507.5,664.18,517.63
2018,9,2,16,0,660.0,130.0,2.9,22.3,464.0,625.46,491.5
2018,9,2,16,15,634.0,121.5,2.85,21.8,415.5,577.44,457.2
2018,9,2,16,30,608.0,113.0,2.8,21.3,367.0,529.42,422.02
2018,9,2,16,45,570.0,103.5,2.8,20.85,316.5,473.42,379.64
2018,9,2,17,0,532.0,94.0,2.8,20.4,266.0,418.93,337.07
2018,9,2,17,15,477.0,83.0,2.75,19.7,216.5,353.98,284.94
2018,9,2,17,30,422.0,72.0,2.7,19.0,167.0,295.66,236.35
2018,9,2,17,45,346.5,58.0,2.7,18.35,122.5,229.38,179.99
2018,9,2,18,0,271.0,44.0,2.7,17.7,78.0,169.94,127.96
2018,9,2,18,15,170.5,28.0,2.65,17.2,46.0,103.7,61.56
2018,9,2,18,30,70.0,12.0,2.6,16.7,14.0,31.61,0.0
2018,9,2,18,45,35.0,6.0,2.55,16.2,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,3,5,45,12.0,6.5,0.85,12.45,7.0,6.39,0.0
2018,9,3,6,0,24.0,13.0,0.8,12.7,14.0,11.94,0.0
2018,9,3,6,15,136.0,32.0,0.75,13.25,50.0,24.78,14.67
2018,9,3,6,30,248.0,51.0,0.7,13.8,86.0,38.92,28.47
2018,9,3,6,45,287.5,63.0,0.7,14.3,120.0,46.7,35.87
2018,9,3,7,0,327.0,75.0,0.7,14.8,154.0,54.08,42.64
2018,9,3,7,15,278.5,93.0,0.65,15.35,171.5,84.08,59.12
2018,9,3,7,30,230.0,111.0,0.6,15.9,189.0,110.84,78.37
2018,9,3,7,45,221.0,128.0,0.6,16.45,213.0,137.45,99.25
2018,9,3,8,0,212.0,145.0,0.6,17.0,237.0,163.22,120.51
2018,9,3,8,15,240.5,165.0,0.6,17.55,281.0,199.66,149.18
2018,9,3,8,30,269.0,185.0,0.6,18.1,325.0,239.05,180.17
2018,9,3,8,45,367.0,181.0,0.6,18.65,390.5,280.3,211.29
2018,9,3,9,0,465.0,177.0,0.6,19.2,456.0,334.92,253.06
2018,9,3,9,15,534.5,174.0,0.65,19.65,516.0,386.59,292.98
2018,9,3,9,30,604.0,171.0,0.7,20.1,576.0,442.86,335.86
2018,9,3,9,45,674.5,166.0,0.75,20.5,640.5,503.78,381.47
2018,9,3,10,0,745.0,161.0,0.8,20.9,705.0,569.47,429.54
2018,9,3,10,15,781.0,157.0,0.9,21.15,747.5,621.22,467.37
2018,9,3,10,30,817.0,153.0,1.0,21.4,790.0,671.63,503.82
2018,9,3,10,45,823.5,154.0,1.05,21.7,812.0,707.32,528.7
2018,9,3,11,0,830.0,155.0,1.1,22.0,834.0,741.4,552.17
2018,9,3,11,15,778.0,170.0,1.15,22.1,815.5,743.61,553.41
2018,9,3,11,30,726.0,185.0,1.2,22.2,797.0,740.93,551.48
2018,9,3,11,45,576.5,234.5,1.3,22.35,723.0,690.11,514.88
2018,9,3,12,0,427.0,284.0,1.4,22.5,649.0,630.96,471.88
2018,9,3,12,15,393.0,318.0,1.45,22.45,653.5,646.7,482.53
2018,9,3,12,30,359.0,352.0,1.5,22.4,658.0,657.34,489.0
2018,9,3,12,45,321.5,367.5,1.6,22.4,639.5,647.88,482.18
2018,9,3,13,0,284.0,383.0,1.7,22.4,621.0,636.89,474.37
2018,9,3,13,15,303.5,369.0,1.75,22.25,619.0,644.24,481.24
2018,9,3,13,30,323.0,355.0,1.8,22.1,617.0,650.35,487.16
2018,9,3,13,45,320.5,340.0,1.85,22.0,593.5,634.85,477.49
2018,9,3,14,0,318.0,325.0,1.9,21.9,570.0,617.96,466.98
2018,9,3,14,15,307.0,309.5,1.95,21.65,538.5,591.96,450.0
2018,9,3,14,30,296.0,294.0,2.0,21.4,507.0,564.87,432.11
2018,9,3,14,45,282.0,288.0,2.05,21.2,482.5,544.67,418.63
2018,9,3,15,0,268.0,282.0,2.1,21.0,458.0,524.0,404.63
2018,9,3,15,15,248.5,265.5,2.1,21.0,420.5,487.16,378.18
2018,9,3,15,30,229.0,249.0,2.1,21.0,383.0,441.93,345.36
2018,9,3,15,45,325.0,207.5,2.1,20.4,380.0,470.01,370.82
2018,9,3,16,0,421.0,166.0,2.1,19.8,377.0,491.49,390.59
2018,9,3,16,15,346.0,151.5,2.05,19.4,313.0,412.53,330.26
2018,9,3,16,30,271.0,137.0,2.0,19.0,249.0,329.0,265.47
2018,9,3,16,45,383.5,112.5,1.95,18.65,247.5,367.54,297.79
2018,9,3,17,0,496.0,88.0,1.9,18.3,246.0,390.22,315.79
2018,9,3,17,15,487.5,76.0,1.9,17.8,208.0,351.71,283.85
2018,9,3,17,30,479.0,64.0,1.9,17.3,170.0,312.93,250.33
2018,9,3,17,45,394.5,52.5,1.85,16.75,124.5,242.59,190.26
2018,9,3,18,0,310.0,41.0,1.8,16.2,79.0,179.47,134.67
2018,9,3,18,15,194.0,26.5,1.75,15.85,46.5,107.61,58.43
2018,9,3,18,30,78.0,12.0,1.7,15.5,14.0,33.54,0.0
2018,9,3,18,45,39.0,6.0,1.7,15.1,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,4,5,45,0.0,3.5,1.0,12.7,3.5,3.44,0.0
2018,9,4,6,0,0.0,7.0,0.9,12.9,7.0,6.88,0.0
2018,9,4,6,15,0.0,17.0,0.85,13.25,17.0,16.4,7.65
2018,9,4,6,30,0.0,27.0,0.8,13.6,27.0,26.06,17.22
2018,9,4,6,45,16.5,42.0,0.75,14.0,46.0,39.73,29.74
2018,9,4,7,0,33.0,57.0,0.7,14.4,65.0,53.02,41.77
2018,9,4,7,15,51.5,75.0,0.7,14.8,91.0,70.59,53.32
2018,9,4,7,30,70.0,93.0,0.7,15.2,117.0,87.26,65.47
2018,9,4,7,45,130.0,109.0,0.65,15.65,162.0,113.89,84.28
2018,9,4,8,0,190.0,125.0,0.6,16.1,207.0,142.11,104.77
2018,9,4,8,15,211.0,146.0,0.6,16.5,247.0,176.16,132.09
2018,9,4,8,30,232.0,167.0,0.6,16.9,287.0,212.46,161.17
2018,9,4,8,45,337.5,175.5,0.6,17.3,367.5,264.58,200.86
2018,9,4,9,0,443.0,184.0,0.6,17.7,448.0,331.27,251.93
2018,9,4,9,15,473.0,183.0,0.6,18.05,483.0,366.39,279.62
2018,9,4,9,30,503.0,182.0,0.6,18.4,518.0,403.52,308.57
2018,9,4,9,45,633.5,163.0,0.65,18.75,609.0,477.87,364.88
2018,9,4,10,0,764.0,144.0,0.7,19.1,700.0,564.96,428.98
2018,9,4,10,15,679.5,177.0,0.75,19.35,686.0,574.3,435.28
2018,9,4,10,30,595.0,210.0,0.8,19.6,672.0,578.28,437.8
2018,9,4,10,45,589.0,219.5,0.85,19.8,688.0,606.43,458.11
2018,9,4,11,0,583.0,229.0,0.9,20.0,704.0,632.87,476.63
2018,9,4,11,15,521.0,239.5,0.9,20.05,669.5,617.05,464.72
2018,9,4,11,30,459.0,250.0,0.9,20.1,635.0,596.31,449.57
2018,9,4,11,45,629.5,206.5,0.95,20.15,739.5,703.46,527.92
2018,9,4,12,0,800.0,163.0,1.0,20.2,844.0,814.4,603.22
2018,9,4,12,15,855.5,143.5,1.05,20.15,871.0,857.3,630.89
2018,9,4,12,30,911.0,124.0,1.1,20.1,898.0,896.33,656.76
2018,9,4,12,45,913.5,120.5,1.15,20.1,890.0,906.4,663.78
2018,9,4,13,0,916.0,117.0,1.2,20.1,882.0,913.42,669.3
2018,9,4,13,15,696.5,173.0,1.25,19.95,748.0,791.6,590.21
2018,9,4,13,30,477.0,229.0,1.3,19.8,614.0,659.34,499.04
2018,9,4,13,45,471.0,227.0,1.35,19.7,598.0,653.33,497.16
2018,9,4,14,0,465.0,225.0,1.4,19.6,582.0,645.66,492.86
2018,9,4,14,15,672.5,166.5,1.5,19.45,659.5,761.59,579.33
2018,9,4,14,30,880.0,108.0,1.6,19.3,737.0,858.94,647.04
2018,9,4,14,45,868.5,106.0,1.65,19.15,699.5,834.66,631.67
2018,9,4,15,0,857.0,104.0,1.7,19.0,662.0,812.49,619.02
2018,9,4,15,15,777.5,117.0,1.7,19.0,598.0,746.91,575.09
2018,9,4,15,30,698.0,130.0,1.7,19.0,534.0,685.6,533.72
2018,9,4,15,45,712.0,116.5,1.75,18.55,499.0,662.36,520.22
2018,9,4,16,0,726.0,103.0,1.8,18.1,464.0,636.0,503.45
2018,9,4,16,15,728.5,92.0,1.8,17.8,422.0,601.78,479.53
2018,9,4,16,30,731.0,81.0,1.8,17.5,380.0,565.34,453.18
2018,9,4,16,45,692.0,76.0,1.85,17.25,328.0,509.48,410.73
2018,9,4,17,0,653.0,71.0,1.9,17.0,276.0,455.09,367.94
2018,9,4,17,15,594.0,64.0,1.9,16.45,224.5,390.07,315.27
2018,9,4,17,30,535.0,57.0,1.9,15.9,173.0,328.98,263.72
2018,9,4,17,45,444.0,47.5,1.9,15.35,126.0,256.09,201.14
2018,9,4,18,0,353.0,38.0,1.9,14.8,79.0,190.95,142.92
2018,9,4,18,15,222.0,25.0,1.9,14.35,46.5,112.27,52.82
2018,9,4,18,30,91.0,12.0,1.9,13.9,14.0,36.77,0.0
2018,9,4,18,45,45.5,6.0,1.9,13.4,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,5,5,45,3.5,4.0,1.15,11.05,4.0,0.0,0.0
2018,9,5,6,0,7.0,8.0,1.1,11.4,8.0,7.86,0.0
2018,9,5,6,15,3.5,18.5,1.1,11.85,18.5,17.86,8.68
2018,9,5,6,30,0.0,29.0,1.1,12.3,29.0,28.0,18.98
2018,9,5,6,45,1.0,46.0,1.15,12.8,46.0,44.06,33.69
2018,9,5,7,0,2.0,63.0,1.2,13.3,63.0,59.59,47.77
2018,9,5,7,15,17.5,86.0,1.15,13.65,91.5,80.72,62.9
2018,9,5,7,30,33.0,109.0,1.1,14.0,120.0,100.63,78.5
2018,9,5,7,45,62.5,121.5,1.1,14.35,146.5,118.57,91.63
2018,9,5,8,0,92.0,134.0,1.1,14.7,173.0,135.48,104.07
2018,9,5,8,15,144.5,141.5,1.05,15.05,211.5,160.71,122.89
2018,9,5,8,30,197.0,149.0,1.0,15.4,250.0,186.55,142.82
2018,9,5,8,45,201.0,154.0,1.0,15.75,265.5,203.62,157.24
2018,9,5,9,0,205.0,159.0,1.0,16.1,281.0,220.8,171.63
2018,9,5,9,15,209.0,165.5,1.05,16.3,297.5,239.41,187.08
2018,9,5,9,30,213.0,172.0,1.1,16.5,314.0,258.1,202.36
2018,9,5,9,45,215.5,175.0,1.1,16.75,325.0,272.91,214.31
2018,9,5,10,0,218.0,178.0,1.1,17.0,336.0,287.54,225.93
2018,9,5,10,15,223.0,192.0,1.15,17.15,359.5,313.57,246.21
2018,9,5,10,30,228.0,206.0,1.2,17.3,383.0,339.72,266.25
2018,9,5,10,45,238.0,233.5,1.25,17.45,422.5,381.89,298.02
2018,9,5,11,0,248.0,261.0,1.3,17.6,462.0,424.57,329.59
2018,9,5,11,15,264.5,276.5,1.4,17.75,494.5,461.1,356.74
2018,9,5,11,30,281.0,292.0,1.5,17.9,527.0,498.09,384.05
2018,9,5,11,45,285.5,295.0,1.55,18.0,535.5,513.85,395.54
2018,9,5,12,0,290.0,298.0,1.6,18.1,544.0,529.0,406.72
2018,9,5,12,15,281.5,296.0,1.7,18.1,534.5,527.78,406.21
2018,9,5,12,30,273.0,294.0,1.8,18.1,525.0,525.33,404.91
2018,9,5,12,45,279.0,296.0,1.9,18.15,530.0,538.07,414.87
2018,9,5,13,0,285.0,298.0,2.0,18.2,535.0,550.0,424.17
2018,9,5,13,15,319.5,270.5,2.05,18.05,531.0,561.32,434.4
2018,9,5,13,30,354.0,243.0,2.1,17.9,527.0,565.94,439.95
2018,9,5,13,45,332.0,238.0,2.15,17.8,498.0,543.41,423.81
2018,9,5,14,0,310.0,233.0,2.2,17.7,469.0,519.76,406.89
2018,9,5,14,15,575.5,175.5,2.25,17.55,592.0,686.66,536.59
2018,9,5,14,30,841.0,118.0,2.3,17.4,715.0,838.56,645.22
2018,9,5,14,45,843.5,112.0,2.35,17.3,684.5,822.11,634.2
2018,9,5,15,0,846.0,106.0,2.4,17.2,654.0,802.72,622.73
2018,9,5,15,15,830.0,103.5,2.4,17.2,611.0,769.95,601.12
2018,9,5,15,30,814.0,101.0,2.4,17.2,568.0,735.32,578.12
2018,9,5,15,45,791.0,98.0,2.45,16.7,520.5,693.44,550.87
2018,9,5,16,0,768.0,95.0,2.5,16.2,473.0,650.57,522.2
2018,9,5,16,15,738.0,90.5,2.5,15.85,422.5,603.31,487.6
2018,9,5,16,30,708.0,86.0,2.5,15.5,372.0,553.81,450.37
2018,9,5,16,45,667.0,80.0,2.5,15.2,320.0,496.59,405.83
2018,9,5,17,0,626.0,74.0,2.5,14.9,268.0,441.04,361.09
2018,9,5,17,15,564.5,67.0,2.45,14.45,217.0,376.06,307.21
2018,9,5,17,30,503.0,60.0,2.4,14.0,166.0,315.19,254.83
2018,9,5,17,45,394.5,49.5,2.35,13.6,118.5,235.69,186.16
2018,9,5,18,0,286.0,39.0,2.3,13.2,71.0,166.38,124.3
2018,9,5,18,15,151.0,22.0,2.25,12.9,38.0,84.34,29.57
2018,9,5,18,30,16.0,5.0,2.2,12.6,5.0,9.24,0.0
2018,9,5,18,45,8.0,2.5,2.15,12.3,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,6,5,45,7.0,4.5,1.85,10.45,5.0,0.0,0.0
2018,9,6,6,0,14.0,9.0,1.8,10.8,10.0,8.85,0.0
2018,9,6,6,15,126.5,25.0,1.85,11.25,41.5,19.2,9.5
2018,9,6,6,30,239.0,41.0,1.9,11.7,73.0,31.02,21.6
2018,9,6,6,45,154.5,59.5,1.9,12.15,83.5,47.79,37.05
2018,9,6,7,0,70.0,78.0,1.9,12.6,94.0,65.51,53.14
2018,9,6,7,15,83.0,81.0,1.9,13.1,105.0,71.79,54.23
2018,9,6,7,30,96.0,84.0,1.9,13.6,116.0,81.51,60.18
2018,9,6,7,45,103.0,80.0,1.9,14.1,119.5,85.4,62.35
2018,9,6,8,0,110.0,76.0,1.9,14.6,123.0,85.6,62.15
2018,9,6,8,15,65.5,118.5,1.9,15.15,147.5,122.29,94.44
2018,9,6,8,30,21.0,161.0,1.9,15.7,172.0,157.71,124.44
2018,9,6,8,45,27.5,178.5,1.9,16.2,194.0,174.13,137.0
2018,9,6,9,0,34.0,196.0,1.9,16.7,216.0,194.62,152.8
2018,9,6,9,15,125.5,226.0,1.95,17.2,308.0,259.95,203.49
2018,9,6,9,30,217.0,256.0,2.0,17.7,400.0,333.68,260.35
2018,9,6,9,45,301.0,243.0,2.0,18.15,454.0,377.63,294.32
2018,9,6,10,0,385.0,230.0,2.0,18.6,508.0,425.36,331.3
2018,9,6,10,15,503.5,212.0,2.0,19.0,591.0,497.88,386.77
2018,9,6,10,30,622.0,194.0,2.0,19.4,674.0,577.57,446.41
2018,9,6,10,45,765.5,154.0,2.0,19.85,761.5,661.88,508.64
2018,9,6,11,0,909.0,114.0,2.0,20.3,849.0,752.07,572.54
2018,9,6,11,15,916.0,113.0,2.05,20.6,865.0,784.22,593.23
2018,9,6,11,30,923.0,112.0,2.1,20.9,881.0,814.15,612.81
2018,9,6,11,45,929.5,110.5,2.15,21.25,890.0,840.82,630.01
2018,9,6,12,0,936.0,109.0,2.2,21.6,899.0,864.92,645.47
2018,9,6,12,15,939.0,106.5,2.25,21.75,898.5,882.44,657.04
2018,9,6,12,30,942.0,104.0,2.3,21.9,898.0,896.98,666.76
2018,9,6,12,45,944.5,101.0,2.35,22.05,890.0,907.53,673.95
2018,9,6,13,0,947.0,98.0,2.4,22.2,882.0,914.91,679.17
2018,9,6,13,15,945.0,96.5,2.45,22.25,865.5,916.76,681.13
2018,9,6,13,30,943.0,95.0,2.5,22.3,849.0,915.35,681.09
2018,9,6,13,45,939.0,93.5,2.55,22.4,825.0,909.0,677.77
2018,9,6,14,0,935.0,92.0,2.6,22.5,801.0,899.47,672.46
2018,9,6,14,15,928.5,89.5,2.65,22.45,769.5,883.63,663.39
2018,9,6,14,30,922.0,87.0,2.7,22.4,738.0,864.8,652.38
2018,9,6,14,45,913.5,84.5,2.75,22.35,701.0,841.46,638.28
2018,9,6,15,0,905.0,82.0,2.8,22.3,664.0,815.44,622.32
2018,9,6,15,15,890.5,80.0,2.8,22.3,620.5,782.84,601.23
2018,9,6,15,30,876.0,78.0,2.8,22.3,577.0,748.22,578.59
2018,9,6,15,45,858.5,75.0,2.9,22.0,529.5,708.49,553.17
2018,9,6,16,0,841.0,72.0,3.0,21.7,482.0,667.39,526.22
2018,9,6,16,15,813.5,68.5,3.0,21.3,430.5,622.09,494.73
2018,9,6,16,30,786.0,65.0,3.0,20.9,379.0,572.45,457.96
2018,9,6,16,45,749.5,61.0,3.0,20.55,326.5,517.13,415.48
2018,9,6,17,0,713.0,57.0,3.0,20.2,274.0,462.97,372.32
2018,9,6,17,15,660.5,51.5,3.0,19.4,222.5,400.62,321.54
2018,9,6,17,30,608.0,46.0,3.0,18.6,171.0,341.47,271.13
2018,9,6,17,45,515.0,38.5,2.95,17.8,123.5,270.71,209.72
2018,9,6,18,0,422.0,31.0,2.9,17.0,76.0,205.27,149.49
2018,9,6,18,15,261.0,20.5,2.95,16.55,43.5,115.56,22.69
2018,9,6,18,30,100.0,10.0,3.0,16.1,11.0,36.43,0.0
2018,9,6,18,45,50.0,5.0,3.05,15.6,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,7,5,45,63.5,8.0,1.9,13.9,10.0,0.0,0.0
2018,9,7,6,0,127.0,16.0,1.8,14.2,20.0,15.73,0.0
2018,9,7,6,15,246.0,29.0,1.7,15.05,55.0,23.36,12.12
2018,9,7,6,30,365.0,42.0,1.6,15.9,90.0,32.62,22.53
2018,9,7,6,45,441.5,52.5,1.5,16.8,136.5,38.89,28.53
2018,9,7,7,0,518.0,63.0,1.4,17.7,183.0,44.78,33.91
2018,9,7,7,15,568.5,71.5,1.4,18.3,233.0,64.25,38.62
2018,9,7,7,30,619.0,80.0,1.4,18.9,283.0,106.21,59.8
2018,9,7,7,45,652.5,87.0,1.4,19.5,333.0,150.01,90.16
2018,9,7,8,0,686.0,94.0,1.4,20.1,383.0,197.17,127.41
2018,9,7,8,15,711.5,100.0,1.4,20.65,432.0,244.79,167.34
2018,9,7,8,30,737.0,106.0,1.4,21.2,481.0,294.57,209.47
2018,9,7,8,45,755.0,111.0,1.4,21.7,526.0,342.92,250.36
2018,9,7,9,0,773.0,116.0,1.4,22.2,571.0,395.31,293.37
2018,9,7,9,15,790.0,119.0,1.5,22.6,612.5,442.89,332.17
2018,9,7,9,30,807.0,122.0,1.6,23.0,654.0,490.88,370.31
2018,9,7,9,45,820.0,124.5,1.65,23.35,690.0,536.53,405.63
2018,9,7,10,0,833.0,127.0,1.7,23.7,726.0,581.76,439.72
2018,9,7,10,15,843.0,128.5,1.8,23.95,755.5,623.63,471.05
2018,9,7,10,30,853.0,130.0,1.9,24.2,785.0,664.4,500.97
2018,9,7,10,45,846.5,137.0,2.0,24.4,802.5,698.02,525.21
2018,9,7,11,0,840.0,144.0,2.1,24.6,820.0,729.15,547.33
2018,9,7,11,15,859.5,138.5,2.25,24.65,841.0,764.74,572.49
2018,9,7,11,30,879.0,133.0,2.4,24.7,862.0,798.24,595.61
2018,9,7,11,45,882.5,132.0,2.55,24.75,869.0,822.14,612.22
2018,9,7,12,0,886.0,131.0,2.7,24.8,876.0,843.49,627.24
2018,9,7,12,15,897.5,124.0,2.8,24.8,878.0,862.87,640.8
2018,9,7,12,30,909.0,117.0,2.9,24.8,880.0,879.56,652.65
2018,9,7,12,45,922.0,108.5,3.05,24.8,875.0,893.16,662.89
2018,9,7,13,0,935.0,100.0,3.2,24.8,870.0,903.71,671.21
2018,9,7,13,15,933.0,98.5,3.3,24.7,853.5,905.47,673.69
2018,9,7,13,30,931.0,97.0,3.4,24.6,837.0,904.01,674.2
2018,9,7,13,45,927.5,94.5,3.5,24.5,813.0,897.02,671.09
2018,9,7,14,0,924.0,92.0,3.6,24.4,789.0,886.86,665.94
2018,9,7,14,15,906.0,94.5,3.7,24.25,754.5,866.81,654.22
2018,9,7,14,30,888.0,97.0,3.8,24.1,720.0,844.2,640.74
2018,9,7,14,45,885.5,91.5,3.9,23.9,685.0,823.04,628.37
2018,9,7,15,0,883.0,86.0,4.0,23.7,650.0,799.02,613.9
2018,9,7,15,15,858.5,86.5,4.0,23.7,604.0,762.05,589.22
2018,9,7,15,30,834.0,87.0,4.0,23.7,558.0,727.99,566.52
2018,9,7,15,45,817.5,82.0,4.05,23.15,511.0,687.93,540.48
2018,9,7,16,0,801.0,77.0,4.1,22.6,464.0,646.46,512.91
2018,9,7,16,15,794.0,70.0,4.05,22.25,418.5,607.7,485.2
2018,9,7,16,30,787.0,63.0,4.0,21.9,373.0,567.32,454.95
2018,9,7,16,45,753.0,58.5,3.95,21.5,321.0,512.92,412.69
2018,9,7,17,0,719.0,54.0,3.9,21.1,269.0,459.5,369.7
2018,9,7,17,15,664.5,48.5,3.9,20.45,217.5,396.14,317.51
2018,9,7,17,30,610.0,43.0,3.9,19.8,166.0,336.23,265.99
2018,9,7,17,45,520.0,36.5,3.85,19.1,119.5,264.69,203.64
2018,9,7,18,0,430.0,30.0,3.8,18.4,73.0,205.08,146.73
2018,9,7,18,15,267.0,19.5,3.8,17.9,41.5,113.97,0.0
2018,9,7,18,30,104.0,9.0,3.8,17.4,10.0,36.07,0.0
2018,9,7,18,45,52.0,4.5,3.8,16.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,8,5,45,83.5,8.0,3.55,12.85,10.5,0.0,0.0
2018,9,8,6,0,167.0,16.0,3.6,13.0,21.0,15.73,0.0
2018,9,8,6,15,327.0,25.5,3.55,13.45,59.5,20.03,9.25
2018,9,8,6,30,487.0,35.0,3.5,13.9,98.0,26.14,17.03
2018,9,8,6,45,568.5,41.0,3.5,14.35,147.0,31.47,22.23
2018,9,8,7,0,650.0,47.0,3.5,14.8,196.0,34.35,25.02
2018,9,8,7,15,701.0,51.5,3.45,15.4,248.5,51.94,27.56
2018,9,8,7,30,752.0,56.0,3.4,16.0,301.0,97.16,48.48
2018,9,8,7,45,786.5,59.0,3.35,16.55,353.5,144.3,81.05
2018,9,8,8,0,821.0,62.0,3.3,17.1,406.0,199.08,125.42
2018,9,8,8,15,831.5,67.5,3.35,17.95,452.5,249.34,169.46
2018,9,8,8,30,842.0,73.0,3.4,18.8,499.0,300.05,214.45
2018,9,8,8,45,838.0,82.0,3.4,19.65,539.0,345.4,255.04
2018,9,8,9,0,834.0,91.0,3.4,20.5,579.0,393.63,296.66
2018,9,8,9,15,843.0,96.5,3.5,21.05,620.0,442.81,338.03
2018,9,8,9,30,852.0,102.0,3.6,21.6,661.0,491.59,377.89
2018,9,8,9,45,889.5,94.0,3.65,22.15,705.5,544.88,420.03
2018,9,8,10,0,927.0,86.0,3.7,22.7,750.0,596.33,459.87
2018,9,8,10,15,934.0,87.5,3.8,22.8,779.5,639.41,493.38
2018,9,8,10,30,941.0,89.0,3.9,22.9,809.0,680.9,525.07
2018,9,8,10,45,947.5,89.0,4.0,22.95,831.5,718.86,553.68
2018,9,8,11,0,954.0,89.0,4.1,23.0,854.0,754.79,578.83
2018,9,8,11,15,959.0,89.5,4.15,23.0,870.0,787.92,601.82
2018,9,8,11,30,964.0,90.0,4.2,23.0,886.0,818.6,623.05
2018,9,8,11,45,967.0,89.5,4.3,23.0,893.5,844.15,640.89
2018,9,8,12,0,970.0,89.0,4.4,23.0,901.0,866.86,656.83
2018,9,8,12,15,972.0,88.0,4.4,23.05,901.0,885.3,669.32
2018,9,8,12,30,974.0,87.0,4.4,23.1,901.0,900.66,679.78
2018,9,8,12,45,975.0,86.5,4.4,23.15,893.5,912.51,687.94
2018,9,8,13,0,976.0,86.0,4.4,23.2,886.0,921.11,694.0
2018,9,8,13,15,975.0,85.0,4.4,23.15,870.5,924.19,696.69
2018,9,8,13,30,974.0,84.0,4.4,23.1,855.0,923.93,697.27
2018,9,8,13,45,972.0,82.5,4.4,23.0,832.0,918.95,694.91
2018,9,8,14,0,970.0,81.0,4.4,22.9,809.0,910.66,690.42
2018,9,8,14,15,962.5,80.0,4.4,22.7,777.0,895.06,681.26
2018,9,8,14,30,955.0,79.0,4.4,22.5,745.0,876.4,670.08
2018,9,8,14,45,944.5,77.5,4.4,22.3,706.5,851.84,654.8
2018,9,8,15,0,934.0,76.0,4.4,22.1,668.0,824.61,637.58
2018,9,8,15,15,920.0,74.0,4.4,22.1,624.0,791.64,615.75
2018,9,8,15,30,906.0,72.0,4.4,22.1,580.0,756.54,592.26
2018,9,8,15,45,886.5,69.5,4.4,21.4,531.0,715.05,565.4
2018,9,8,16,0,867.0,67.0,4.4,20.7,482.0,672.25,537.02
2018,9,8,16,15,808.0,68.0,4.35,20.25,421.0,611.02,492.19
2018,9,8,16,30,749.0,69.0,4.3,19.8,360.0,547.68,443.62
2018,9,8,16,45,722.0,61.5,4.3,19.3,309.5,495.36,402.8
2018,9,8,17,0,695.0,54.0,4.3,18.8,259.0,443.52,360.67
2018,9,8,17,15,654.5,49.5,4.25,18.15,212.0,389.36,314.86
2018,9,8,17,30,614.0,45.0,4.2,17.5,165.0,337.29,268.69
2018,9,8,17,45,511.5,38.0,4.15,16.8,117.5,264.08,204.23
2018,9,8,18,0,409.0,31.0,4.1,16.1,70.0,196.71,139.56
2018,9,8,18,15,237.0,19.0,4.1,15.6,38.5,101.92,0.0
2018,9,8,18,30,65.0,7.0,4.1,15.1,7.0,23.63,0.0
2018,9,8,18,45,32.5,3.5,4.1,14.6,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,9,5,45,49.5,7.0,3.5,12.35,8.5,0.0,0.0
2018,9,9,6,0,99.0,14.0,3.5,12.7,17.0,13.76,0.0
2018,9,9,6,15,237.5,27.5,3.45,13.5,52.5,22.24,10.33
2018,9,9,6,30,376.0,41.0,3.4,14.3,88.0,32.09,22.08
2018,9,9,6,45,467.5,50.0,3.4,15.15,136.5,36.98,26.97
2018,9,9,7,0,559.0,59.0,3.4,16.0,185.0,41.66,31.34
2018,9,9,7,15,612.5,65.5,3.3,16.55,236.0,56.69,33.88
2018,9,9,7,30,666.0,72.0,3.2,17.1,287.0,99.26,53.65
2018,9,9,7,45,702.0,77.5,3.15,17.65,338.5,144.4,84.48
2018,9,9,8,0,738.0,83.0,3.1,18.2,390.0,193.12,123.25
2018,9,9,8,15,747.5,91.0,3.0,19.0,435.0,241.34,164.93
2018,9,9,8,30,757.0,99.0,2.9,19.8,480.0,293.36,210.06
2018,9,9,8,45,750.5,110.0,2.85,20.6,517.0,336.55,248.13
2018,9,9,9,0,744.0,121.0,2.8,21.4,554.0,381.69,286.57
2018,9,9,9,15,807.5,110.5,2.85,21.85,611.5,438.33,332.55
2018,9,9,9,30,871.0,100.0,2.9,22.3,669.0,499.48,381.12
2018,9,9,9,45,849.0,113.5,2.95,22.7,693.0,536.85,411.12
2018,9,9,10,0,827.0,127.0,3.0,23.1,717.0,574.0,439.9
2018,9,9,10,15,875.5,113.0,3.15,23.3,760.0,625.82,479.85
2018,9,9,10,30,924.0,99.0,3.3,23.5,803.0,676.99,518.71
2018,9,9,10,45,932.0,99.0,3.4,23.75,826.5,715.39,547.03
2018,9,9,11,0,940.0,99.0,3.5,24.0,850.0,751.9,572.38
2018,9,9,11,15,945.0,98.5,3.65,24.05,865.0,783.68,594.52
2018,9,9,11,30,950.0,98.0,3.8,24.1,880.0,813.04,614.98
2018,9,9,11,45,953.0,98.0,4.0,24.15,887.5,838.76,633.16
2018,9,9,12,0,956.0,98.0,4.2,24.2,895.0,861.7,649.5
2018,9,9,12,15,956.0,97.5,4.3,24.15,893.5,878.8,661.7
2018,9,9,12,30,956.0,97.0,4.4,24.1,892.0,892.8,671.92
2018,9,9,12,45,955.0,97.0,4.5,24.1,883.5,903.32,679.78
2018,9,9,13,0,954.0,97.0,4.6,24.1,875.0,910.63,685.83
2018,9,9,13,15,954.0,94.5,4.65,23.95,859.0,912.96,688.67
2018,9,9,13,30,954.0,92.0,4.7,23.8,843.0,911.99,689.4
2018,9,9,13,45,951.5,89.5,4.75,23.7,819.0,905.6,686.39
2018,9,9,14,0,949.0,87.0,4.8,23.6,795.0,895.95,681.27
2018,9,9,14,15,943.5,84.5,4.8,23.45,763.5,880.59,672.08
