Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,30,938.0,82.0,4.8,23.3,732.0,862.16,660.84
2018,9,9,14,45,930.5,78.5,4.85,23.1,694.0,838.06,646.05
2018,9,9,15,0,923.0,75.0,4.9,22.9,656.0,811.18,629.23
2018,9,9,15,15,908.5,73.5,4.9,22.9,612.5,778.62,607.46
2018,9,9,15,30,894.0,72.0,4.9,22.9,569.0,744.0,584.06
2018,9,9,15,45,877.0,69.0,4.85,22.3,521.0,704.05,557.61
2018,9,9,16,0,860.0,66.0,4.8,21.7,473.0,662.67,529.64
2018,9,9,16,15,835.5,62.5,4.75,21.2,422.0,614.69,495.04
2018,9,9,16,30,811.0,59.0,4.7,20.7,371.0,570.22,461.07
2018,9,9,16,45,768.0,55.5,4.65,20.25,316.5,511.17,414.49
2018,9,9,17,0,725.0,52.0,4.6,19.8,262.0,453.8,367.62
2018,9,9,17,15,669.0,47.0,4.5,19.05,210.5,390.46,314.5
2018,9,9,17,30,613.0,42.0,4.4,18.3,159.0,330.67,262.16
2018,9,9,17,45,506.0,35.0,4.3,17.55,111.5,252.52,193.81
2018,9,9,18,0,399.0,28.0,4.2,16.8,64.0,188.27,129.99
2018,9,9,18,15,232.0,17.0,4.2,16.3,35.0,85.84,0.0
2018,9,9,18,30,65.0,6.0,4.2,15.8,6.0,5.9,0.0
2018,9,9,18,45,32.5,3.0,4.15,15.25,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,10,5,45,62.5,7.0,3.75,11.7,8.5,0.0,0.0
2018,9,10,6,0,125.0,14.0,3.8,12.0,17.0,13.76,0.0
2018,9,10,6,15,267.0,26.0,3.75,12.65,52.5,20.91,8.78
2018,9,10,6,30,409.0,38.0,3.7,13.3,88.0,29.35,19.74
2018,9,10,6,45,493.5,46.5,3.7,13.95,136.0,33.96,24.41
2018,9,10,7,0,578.0,55.0,3.7,14.6,184.0,38.35,28.58
2018,9,10,7,15,632.0,61.5,3.6,15.3,236.0,51.89,31.01
2018,9,10,7,30,686.0,68.0,3.5,16.0,288.0,95.4,50.44
2018,9,10,7,45,721.5,73.0,3.4,16.65,339.5,144.42,84.1
2018,9,10,8,0,757.0,78.0,3.3,17.3,391.0,193.31,122.96
2018,9,10,8,15,783.0,82.0,3.25,18.15,441.0,242.52,165.02
2018,9,10,8,30,809.0,86.0,3.2,19.0,491.0,293.86,209.59
2018,9,10,8,45,827.5,90.0,3.15,19.85,537.5,344.65,253.63
2018,9,10,9,0,846.0,94.0,3.1,20.7,584.0,396.33,297.41
2018,9,10,9,15,868.5,93.5,3.15,21.35,628.0,449.7,341.6
2018,9,10,9,30,891.0,93.0,3.2,22.0,672.0,500.12,382.43
2018,9,10,9,45,911.0,90.5,3.2,22.6,710.5,547.81,420.11
2018,9,10,10,0,931.0,88.0,3.2,23.2,749.0,595.35,456.6
2018,9,10,10,15,938.0,89.5,3.25,23.55,778.5,638.52,489.41
2018,9,10,10,30,945.0,91.0,3.3,23.9,808.0,680.09,520.26
2018,9,10,10,45,948.0,92.0,3.4,24.25,828.5,716.73,547.13
2018,9,10,11,0,951.0,93.0,3.5,24.6,849.0,751.13,570.6
2018,9,10,11,15,954.0,93.5,3.6,24.8,863.5,782.64,591.96
2018,9,10,11,30,957.0,94.0,3.7,25.0,878.0,811.6,611.5
2018,9,10,11,45,958.5,94.5,3.8,25.2,885.0,836.72,628.39
2018,9,10,12,0,960.0,95.0,3.9,25.4,892.0,858.98,643.36
2018,9,10,12,15,958.5,95.5,4.05,25.4,890.0,875.84,655.45
2018,9,10,12,30,957.0,96.0,4.2,25.4,888.0,889.57,665.54
2018,9,10,12,45,953.0,96.5,4.35,25.4,878.0,898.02,672.17
2018,9,10,13,0,949.0,97.0,4.5,25.4,868.0,903.23,676.67
2018,9,10,13,15,946.5,96.0,4.6,25.2,851.0,904.91,679.55
2018,9,10,13,30,944.0,95.0,4.7,25.0,834.0,903.34,680.36
2018,9,10,13,45,939.0,93.0,4.8,24.85,809.0,895.36,676.73
2018,9,10,14,0,934.0,91.0,4.9,24.7,784.0,884.2,671.01
2018,9,10,14,15,925.5,89.0,4.95,24.45,751.5,867.03,661.12
2018,9,10,14,30,917.0,87.0,5.0,24.2,719.0,846.94,649.21
2018,9,10,14,45,906.5,84.5,5.05,23.95,680.5,821.9,633.78
2018,9,10,15,0,896.0,82.0,5.1,23.7,642.0,794.3,616.44
2018,9,10,15,15,880.5,80.0,5.1,23.7,598.5,761.08,594.07
2018,9,10,15,30,865.0,78.0,5.1,23.7,555.0,725.94,570.14
2018,9,10,15,45,844.5,75.5,5.15,22.9,507.0,689.16,546.7
2018,9,10,16,0,824.0,73.0,5.2,22.1,459.0,647.04,518.68
2018,9,10,16,15,796.0,69.5,5.15,21.55,408.0,598.06,482.3
2018,9,10,16,30,768.0,66.0,5.1,21.0,357.0,548.98,444.7
2018,9,10,16,45,726.0,62.0,5.1,20.45,304.5,491.66,399.39
2018,9,10,17,0,684.0,58.0,5.1,19.9,252.0,435.96,353.73
2018,9,10,17,15,619.0,52.0,5.05,19.1,200.5,371.83,299.74
2018,9,10,17,30,554.0,46.0,5.0,18.3,149.0,309.85,245.62
2018,9,10,17,45,443.0,38.0,4.95,17.5,103.5,232.73,178.14
2018,9,10,18,0,332.0,30.0,4.9,16.7,58.0,164.82,110.22
2018,9,10,18,15,187.0,18.0,4.85,16.15,31.5,72.54,0.0
2018,9,10,18,30,42.0,6.0,4.8,15.6,5.0,0.0,0.0
2018,9,10,18,45,21.0,3.0,4.8,15.05,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,7.0,4.3,10.65,8.5,0.0,0.0
2018,9,11,6,0,141.0,14.0,4.3,10.8,17.0,13.76,0.0
2018,9,11,6,15,300.0,24.5,4.3,11.25,53.5,19.58,7.19
2018,9,11,6,30,459.0,35.0,4.3,11.7,90.0,26.66,17.49
2018,9,11,6,45,548.0,41.5,4.3,12.15,139.0,29.67,20.77
2018,9,11,7,0,637.0,48.0,4.3,12.6,188.0,35.74,26.46
2018,9,11,7,15,690.5,52.5,4.3,13.25,240.5,46.7,27.6
2018,9,11,7,30,744.0,57.0,4.3,13.9,293.0,91.17,45.8
2018,9,11,7,45,780.5,60.0,4.3,14.6,345.5,137.91,76.97
2018,9,11,8,0,817.0,63.0,4.3,15.3,398.0,188.22,117.26
2018,9,11,8,15,842.0,65.5,4.3,15.95,448.5,243.11,164.88
2018,9,11,8,30,867.0,68.0,4.3,16.6,499.0,295.62,211.59
2018,9,11,8,45,886.0,69.5,4.25,17.2,546.0,346.93,257.41
2018,9,11,9,0,905.0,71.0,4.2,17.8,593.0,399.0,302.98
2018,9,11,9,15,918.0,73.0,4.2,18.35,635.0,449.55,346.41
2018,9,11,9,30,931.0,75.0,4.2,18.9,677.0,499.83,388.38
2018,9,11,9,45,941.0,76.0,4.25,19.4,713.0,547.18,427.07
2018,9,11,10,0,951.0,77.0,4.3,19.9,749.0,593.53,463.92
2018,9,11,10,15,958.0,78.0,4.35,20.25,778.5,636.89,497.86
2018,9,11,10,30,965.0,79.0,4.4,20.6,808.0,678.58,529.75
2018,9,11,10,45,970.0,79.5,4.45,20.9,830.0,716.63,558.39
2018,9,11,11,0,975.0,80.0,4.5,21.2,852.0,752.48,583.16
2018,9,11,11,15,976.0,81.0,4.6,21.3,865.5,783.57,605.13
2018,9,11,11,30,977.0,82.0,4.7,21.4,879.0,811.95,625.18
2018,9,11,11,45,977.5,82.5,4.75,21.5,885.0,836.6,642.31
2018,9,11,12,0,978.0,83.0,4.8,21.6,891.0,858.28,657.41
2018,9,11,12,15,978.0,82.0,4.85,21.55,889.0,874.98,669.47
2018,9,11,12,30,978.0,81.0,4.9,21.5,887.0,888.5,679.43
2018,9,11,12,45,976.0,81.0,5.0,21.45,877.5,898.13,687.14
2018,9,11,13,0,974.0,81.0,5.1,21.4,868.0,904.45,692.68
2018,9,11,13,15,969.0,81.0,5.1,21.2,850.0,904.93,694.05
2018,9,11,13,30,964.0,81.0,5.1,21.0,832.0,902.09,693.25
2018,9,11,13,45,956.0,80.5,5.15,20.75,805.5,892.92,688.58
2018,9,11,14,0,948.0,80.0,5.2,20.5,779.0,880.57,681.77
2018,9,11,14,15,930.5,82.5,5.2,20.15,744.5,860.58,669.54
2018,9,11,14,30,913.0,85.0,5.2,19.8,710.0,837.95,655.45
2018,9,11,14,45,894.5,85.0,5.15,19.5,669.0,809.33,636.6
2018,9,11,15,0,876.0,85.0,5.1,19.2,628.0,778.52,616.08
2018,9,11,15,15,870.0,79.5,5.1,19.2,587.0,748.99,595.95
2018,9,11,15,30,864.0,74.0,5.1,19.2,546.0,717.01,573.85
2018,9,11,15,45,850.0,70.5,5.05,18.65,500.5,679.49,548.33
2018,9,11,16,0,836.0,67.0,5.0,18.1,455.0,640.41,521.23
2018,9,11,16,15,806.0,64.5,4.95,17.6,403.5,595.01,486.93
2018,9,11,16,30,776.0,62.0,4.9,17.1,352.0,545.63,448.3
2018,9,11,16,45,733.0,58.0,4.8,16.65,299.5,487.6,401.31
2018,9,11,17,0,690.0,54.0,4.7,16.2,247.0,431.33,354.13
2018,9,11,17,15,622.0,49.0,4.65,15.65,195.5,364.13,296.59
2018,9,11,17,30,554.0,44.0,4.6,15.1,144.0,304.91,243.64
2018,9,11,17,45,439.5,36.0,4.5,14.6,99.0,227.05,174.49
2018,9,11,18,0,325.0,28.0,4.4,14.1,54.0,157.32,101.19
2018,9,11,18,15,174.5,16.0,4.35,13.85,28.5,66.11,0.0
2018,9,11,18,30,24.0,4.0,4.3,13.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.3,13.35,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,45,26.0,5.0,3.2,11.2,5.5,0.0,0.0
2018,9,12,6,0,52.0,10.0,3.2,11.3,11.0,9.83,0.0
2018,9,12,6,15,105.0,25.0,3.3,11.65,35.0,20.9,7.06
2018,9,12,6,30,158.0,40.0,3.4,12.0,59.0,32.87,22.76
2018,9,12,6,45,196.0,57.5,3.45,12.4,92.5,46.31,35.46
2018,9,12,7,0,234.0,75.0,3.5,12.8,126.0,59.27,47.42
2018,9,12,7,15,207.0,97.0,3.5,13.25,151.0,77.74,59.21
2018,9,12,7,30,180.0,119.0,3.5,13.7,176.0,111.37,82.91
2018,9,12,7,45,240.0,135.5,3.5,14.1,225.0,138.99,101.45
2018,9,12,8,0,300.0,152.0,3.5,14.5,274.0,177.41,130.32
2018,9,12,8,15,443.5,142.5,3.45,14.85,348.5,214.01,155.92
2018,9,12,8,30,587.0,133.0,3.4,15.2,423.0,268.21,198.03
2018,9,12,8,45,642.0,130.0,3.4,15.5,475.0,313.59,236.79
2018,9,12,9,0,697.0,127.0,3.4,15.8,527.0,363.75,279.39
2018,9,12,9,15,664.5,150.5,3.35,15.95,554.0,405.82,315.96
2018,9,12,9,30,632.0,174.0,3.3,16.1,581.0,444.23,348.31
2018,9,12,9,45,741.0,143.5,3.3,16.25,646.0,500.76,394.2
2018,9,12,10,0,850.0,113.0,3.3,16.4,711.0,566.72,446.8
2018,9,12,10,15,787.0,148.0,3.3,16.45,719.0,597.65,470.67
2018,9,12,10,30,724.0,183.0,3.3,16.5,727.0,620.53,487.82
2018,9,12,10,45,777.0,164.0,3.25,16.55,763.0,666.17,523.09
2018,9,12,11,0,830.0,145.0,3.2,16.6,799.0,711.33,557.42
2018,9,12,11,15,721.5,200.5,3.2,16.65,776.5,712.3,555.93
2018,9,12,11,30,613.0,256.0,3.2,16.7,754.0,706.45,549.35
2018,9,12,11,45,458.0,313.5,3.2,16.75,687.0,659.94,512.21
2018,9,12,12,0,303.0,371.0,3.2,16.8,620.0,604.47,467.97
2018,9,12,12,15,443.0,318.0,3.25,16.8,681.5,676.49,525.17
2018,9,12,12,30,583.0,265.0,3.3,16.8,743.0,748.38,580.87
2018,9,12,12,45,729.5,195.0,3.35,16.85,786.0,810.37,628.78
2018,9,12,13,0,876.0,125.0,3.4,16.9,829.0,864.29,667.0
2018,9,12,13,15,726.0,179.5,3.45,16.8,754.5,804.63,625.27
2018,9,12,13,30,576.0,234.0,3.5,16.7,680.0,736.98,575.41
2018,9,12,13,45,384.0,281.5,3.55,16.65,575.0,624.03,489.29
2018,9,12,14,0,192.0,329.0,3.6,16.6,470.0,501.01,393.32
2018,9,12,14,15,185.5,316.5,3.65,16.6,448.0,482.99,380.89
2018,9,12,14,30,179.0,304.0,3.7,16.6,426.0,464.38,367.45
2018,9,12,14,45,199.0,287.5,3.75,16.55,416.0,461.88,367.16
2018,9,12,15,0,219.0,271.0,3.8,16.5,406.0,457.86,365.64
2018,9,12,15,15,289.5,239.5,3.8,16.5,404.5,481.4,386.52
2018,9,12,15,30,360.0,208.0,3.8,16.5,403.0,492.1,397.36
2018,9,12,15,45,378.0,184.5,3.9,16.3,373.0,469.98,381.92
2018,9,12,16,0,396.0,161.0,4.0,16.1,343.0,453.82,370.73
2018,9,12,16,15,344.0,148.0,3.95,15.8,293.0,386.33,317.4
2018,9,12,16,30,292.0,135.0,3.9,15.5,243.0,330.14,272.05
2018,9,12,16,45,342.5,108.5,3.9,15.15,216.5,325.77,269.11
2018,9,12,17,0,393.0,82.0,3.9,14.8,190.0,308.1,254.07
2018,9,12,17,15,330.0,69.5,3.8,14.4,147.0,248.53,202.83
2018,9,12,17,30,267.0,57.0,3.7,14.0,104.0,194.06,154.94
2018,9,12,17,45,193.0,41.5,3.6,13.6,69.5,137.21,104.58
2018,9,12,18,0,119.0,26.0,3.5,13.2,35.0,83.82,49.07
2018,9,12,18,15,66.0,13.5,3.45,13.0,18.0,32.02,0.0
2018,9,12,18,30,13.0,1.0,3.4,12.8,1.0,0.0,0.0
2018,9,12,18,45,6.5,0.5,3.3,12.6,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,13,5,45,51.0,5.5,3.0,10.35,6.5,0.0,0.0
2018,9,13,6,0,102.0,11.0,3.0,10.5,13.0,10.81,0.0
2018,9,13,6,15,261.0,22.5,3.05,10.95,47.5,17.92,4.24
2018,9,13,6,30,420.0,34.0,3.1,11.4,82.0,26.06,16.86
2018,9,13,6,45,511.5,41.5,3.15,11.8,130.0,29.98,21.04
2018,9,13,7,0,603.0,49.0,3.2,12.2,178.0,33.75,24.71
2018,9,13,7,15,658.5,53.5,3.2,12.75,229.5,43.41,33.47
2018,9,13,7,30,714.0,58.0,3.2,13.3,281.0,86.05,43.85
2018,9,13,7,45,751.5,62.0,3.2,13.8,333.0,132.02,73.76
2018,9,13,8,0,789.0,66.0,3.2,14.3,385.0,181.7,113.09
2018,9,13,8,15,815.0,69.0,3.2,14.8,435.0,231.49,156.27
2018,9,13,8,30,841.0,72.0,3.2,15.3,485.0,287.4,205.6
2018,9,13,8,45,860.5,74.0,3.15,15.8,531.5,337.98,250.75
2018,9,13,9,0,880.0,76.0,3.1,16.3,578.0,389.39,295.8
2018,9,13,9,15,891.5,79.0,3.1,16.65,619.0,439.02,338.69
2018,9,13,9,30,903.0,82.0,3.1,17.0,660.0,488.28,380.09
2018,9,13,9,45,911.0,84.5,3.05,17.35,695.5,534.76,418.06
2018,9,13,10,0,919.0,87.0,3.0,17.7,731.0,580.14,454.04
2018,9,13,10,15,928.0,87.5,3.0,17.95,760.5,622.92,487.45
2018,9,13,10,30,937.0,88.0,3.0,18.2,790.0,664.24,518.95
2018,9,13,10,45,944.0,88.5,3.0,18.4,813.0,702.58,547.66
2018,9,13,11,0,951.0,89.0,3.0,18.6,836.0,738.93,573.33
2018,9,13,11,15,954.5,89.5,3.0,18.7,850.5,770.6,594.99
2018,9,13,11,30,958.0,90.0,3.0,18.8,865.0,799.73,614.78
2018,9,13,11,45,960.0,90.0,3.05,18.85,871.5,824.55,631.92
2018,9,13,12,0,962.0,90.0,3.1,18.9,878.0,846.5,647.11
2018,9,13,12,15,963.0,89.0,3.1,18.9,876.5,863.67,658.87
2018,9,13,12,30,964.0,88.0,3.1,18.9,875.0,877.73,668.59
2018,9,13,12,45,964.0,86.5,3.15,18.9,865.5,887.26,675.64
2018,9,13,13,0,964.0,85.0,3.2,18.9,856.0,893.53,680.61
2018,9,13,13,15,960.5,84.5,3.25,18.85,838.5,894.63,682.29
2018,9,13,13,30,957.0,84.0,3.3,18.8,821.0,892.43,681.88
2018,9,13,13,45,951.0,82.5,3.3,18.7,795.5,883.81,676.97
2018,9,13,14,0,945.0,81.0,3.3,18.6,770.0,871.99,669.99
2018,9,13,14,15,936.0,80.5,3.3,18.45,738.0,855.7,660.12
2018,9,13,14,30,927.0,80.0,3.3,18.3,706.0,836.49,648.29
2018,9,13,14,45,915.5,78.0,3.3,18.15,667.0,810.88,631.93
2018,9,13,15,0,904.0,76.0,3.3,18.0,628.0,782.73,613.73
2018,9,13,15,15,888.5,74.5,3.3,18.0,584.5,749.81,591.63
2018,9,13,15,30,873.0,73.0,3.3,18.0,541.0,714.97,567.95
2018,9,13,15,45,852.0,70.0,3.3,17.5,492.5,672.92,539.65
2018,9,13,16,0,831.0,67.0,3.3,17.0,444.0,629.75,509.79
2018,9,13,16,15,801.0,64.0,3.25,16.65,393.0,584.05,475.09
2018,9,13,16,30,771.0,61.0,3.2,16.3,342.0,534.42,436.38
2018,9,13,16,45,728.0,57.0,3.15,15.95,289.5,476.88,390.1
2018,9,13,17,0,685.0,53.0,3.1,15.6,237.0,421.11,343.52
2018,9,13,17,15,616.5,47.5,3.0,15.1,186.0,353.89,286.08
2018,9,13,17,30,548.0,42.0,2.9,14.6,135.0,294.81,233.28
2018,9,13,17,45,430.5,33.5,2.8,14.15,91.0,216.7,163.84
2018,9,13,18,0,313.0,25.0,2.7,13.7,47.0,144.21,77.32
2018,9,13,18,15,167.0,14.0,2.6,13.35,24.5,60.44,0.0
2018,9,13,18,30,21.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,12.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,14,5,45,56.0,5.5,1.95,9.15,6.5,0.0,0.0
2018,9,14,6,0,112.0,11.0,2.0,9.4,13.0,10.81,0.0
2018,9,14,6,15,279.5,21.5,2.05,10.0,47.5,17.1,2.59
2018,9,14,6,30,447.0,32.0,2.1,10.6,82.0,24.33,15.37
2018,9,14,6,45,538.0,39.0,2.15,11.2,130.5,30.53,21.58
2018,9,14,7,0,629.0,46.0,2.2,11.8,179.0,34.37,25.31
2018,9,14,7,15,684.0,50.5,2.2,12.5,231.0,39.0,29.55
2018,9,14,7,30,739.0,55.0,2.2,13.2,283.0,82.84,40.99
2018,9,14,7,45,775.5,58.5,2.2,13.85,335.5,129.51,70.72
2018,9,14,8,0,812.0,62.0,2.2,14.5,388.0,179.73,110.1
2018,9,14,8,15,837.5,64.5,2.15,15.25,438.5,234.28,156.75
2018,9,14,8,30,863.0,67.0,2.1,16.0,489.0,286.5,202.61
2018,9,14,8,45,861.5,74.5,2.05,16.7,529.5,336.34,247.1
2018,9,14,9,0,860.0,82.0,2.0,17.4,570.0,385.05,289.54
2018,9,14,9,15,789.5,112.0,2.0,17.9,585.0,421.36,321.95
2018,9,14,9,30,719.0,142.0,2.0,18.4,600.0,451.14,347.56
2018,9,14,9,45,721.5,152.0,1.95,18.85,633.5,494.66,381.89
2018,9,14,10,0,724.0,162.0,1.9,19.3,667.0,537.15,414.27
2018,9,14,10,15,807.5,136.0,1.95,19.65,720.5,593.8,457.6
2018,9,14,10,30,891.0,110.0,2.0,20.0,774.0,653.79,502.57
2018,9,14,10,45,859.0,129.5,2.0,20.3,784.5,682.24,522.48
2018,9,14,11,0,827.0,149.0,2.0,20.6,795.0,708.18,540.2
2018,9,14,11,15,845.0,143.5,2.05,20.75,814.0,741.67,564.54
2018,9,14,11,30,863.0,138.0,2.1,20.9,833.0,773.66,586.32
2018,9,14,11,45,854.0,143.0,2.2,21.05,835.0,793.65,600.01
2018,9,14,12,0,845.0,148.0,2.3,21.2,837.0,810.7,611.83
2018,9,14,12,15,868.0,137.0,2.4,21.15,843.5,834.38,628.78
2018,9,14,12,30,891.0,126.0,2.5,21.1,850.0,853.38,642.55
2018,9,14,12,45,875.0,131.0,2.6,21.05,835.0,855.84,645.17
2018,9,14,13,0,859.0,136.0,2.7,21.0,820.0,858.48,648.18
2018,9,14,13,15,786.0,163.5,2.8,20.85,778.5,830.79,630.63
2018,9,14,13,30,713.0,191.0,2.9,20.7,737.0,803.01,613.13
2018,9,14,13,45,780.5,156.5,2.95,20.55,736.5,820.43,626.93
2018,9,14,14,0,848.0,122.0,3.0,20.4,736.0,836.34,639.46
2018,9,14,14,15,806.0,129.0,3.05,20.15,692.0,802.7,617.66
2018,9,14,14,30,764.0,136.0,3.1,19.9,648.0,769.74,596.53
2018,9,14,14,45,690.5,151.0,3.2,19.6,594.0,717.51,561.53
2018,9,14,15,0,617.0,166.0,3.3,19.3,540.0,665.3,524.27
2018,9,14,15,15,605.5,153.5,3.3,19.3,498.5,630.6,499.88
2018,9,14,15,30,594.0,141.0,3.3,19.3,457.0,594.36,473.85
2018,9,14,15,45,551.5,136.5,3.3,18.65,408.5,544.14,437.25
2018,9,14,16,0,509.0,132.0,3.3,18.0,360.0,491.68,398.16
2018,9,14,16,15,480.5,120.0,3.3,17.55,315.0,444.38,362.07
2018,9,14,16,30,452.0,108.0,3.3,17.1,270.0,397.8,325.5
2018,9,14,16,45,420.0,94.0,3.25,16.65,226.0,347.99,285.18
2018,9,14,17,0,388.0,80.0,3.2,16.2,182.0,299.75,244.87
2018,9,14,17,15,332.5,66.5,3.15,15.65,140.5,243.23,196.56
2018,9,14,17,30,277.0,53.0,3.1,15.1,99.0,191.12,150.78
2018,9,14,17,45,189.5,38.0,3.0,14.5,64.5,130.24,97.19
2018,9,14,18,0,102.0,23.0,2.9,13.9,30.0,71.25,29.99
2018,9,14,18,15,51.0,11.5,2.85,13.5,15.0,25.33,0.0
2018,9,14,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,15,5,45,3.5,3.0,2.95,10.5,3.0,0.0,0.0
2018,9,15,6,0,7.0,6.0,3.0,10.6,6.0,5.9,0.0
2018,9,15,6,15,88.5,22.0,3.1,11.0,31.5,18.47,1.53
2018,9,15,6,30,170.0,38.0,3.2,11.4,57.0,29.31,19.46
2018,9,15,6,45,248.0,50.5,3.3,11.75,94.0,37.92,28.02
2018,9,15,7,0,326.0,63.0,3.4,12.1,131.0,46.11,35.74
2018,9,15,7,15,424.5,71.5,3.4,12.5,185.5,51.57,40.81
2018,9,15,7,30,523.0,80.0,3.4,12.9,240.0,87.03,52.21
2018,9,15,7,45,646.0,74.5,3.4,13.35,308.0,124.05,72.07
2018,9,15,8,0,769.0,69.0,3.4,13.8,376.0,176.74,109.89
2018,9,15,8,15,796.5,72.5,3.4,14.15,426.0,226.13,152.54
2018,9,15,8,30,824.0,76.0,3.4,14.5,476.0,277.75,198.46
2018,9,15,8,45,845.0,78.0,3.4,14.85,522.5,327.99,243.64
2018,9,15,9,0,866.0,80.0,3.4,15.2,569.0,383.02,291.97
2018,9,15,9,15,882.5,81.5,3.4,15.5,611.0,432.62,335.18
2018,9,15,9,30,899.0,83.0,3.4,15.8,653.0,482.3,377.35
2018,9,15,9,45,912.0,82.5,3.4,16.05,688.5,528.24,415.65
2018,9,15,10,0,925.0,82.0,3.4,16.3,724.0,573.44,452.37
2018,9,15,10,15,933.5,82.5,3.45,16.5,753.0,616.02,486.36
2018,9,15,10,30,942.0,83.0,3.5,16.7,782.0,657.07,518.43
2018,9,15,10,45,948.5,83.0,3.5,16.85,804.0,694.62,547.18
2018,9,15,11,0,955.0,83.0,3.5,17.0,826.0,730.11,572.93
2018,9,15,11,15,958.5,83.0,3.5,17.1,840.0,761.24,594.59
2018,9,15,11,30,962.0,83.0,3.5,17.2,854.0,789.79,614.34
2018,9,15,11,45,964.5,82.5,3.55,17.3,860.5,814.39,631.48
2018,9,15,12,0,967.0,82.0,3.6,17.4,867.0,836.11,646.62
2018,9,15,12,15,968.5,81.5,3.6,17.4,866.0,854.04,659.15
2018,9,15,12,30,970.0,81.0,3.6,17.4,865.0,868.86,669.58
2018,9,15,12,45,969.5,80.0,3.65,17.45,855.5,878.34,676.55
2018,9,15,13,0,969.0,79.0,3.7,17.5,846.0,884.54,681.37
2018,9,15,13,15,965.5,78.0,3.7,17.4,828.0,884.94,682.39
2018,9,15,13,30,962.0,77.0,3.7,17.3,810.0,882.01,681.26
2018,9,15,13,45,957.0,76.0,3.7,17.25,785.0,874.55,676.97
2018,9,15,14,0,952.0,75.0,3.7,17.2,760.0,863.87,670.56
2018,9,15,14,15,944.0,73.5,3.65,17.05,727.5,847.06,659.91
2018,9,15,14,30,936.0,72.0,3.6,16.9,695.0,827.28,647.23
2018,9,15,14,45,925.5,70.5,3.6,16.75,657.0,802.71,631.41
2018,9,15,15,0,915.0,69.0,3.6,16.6,619.0,775.55,613.67
2018,9,15,15,15,900.0,67.0,3.6,16.6,575.0,742.09,590.88
2018,9,15,15,30,885.0,65.0,3.6,16.6,531.0,706.65,566.45
2018,9,15,15,45,866.0,62.5,3.5,16.1,483.5,666.15,538.58
2018,9,15,16,0,847.0,60.0,3.4,15.6,436.0,624.41,508.99
2018,9,15,16,15,819.0,57.0,3.35,15.25,385.0,575.58,471.56
2018,9,15,16,30,791.0,54.0,3.3,14.9,334.0,530.49,435.76
2018,9,15,16,45,748.5,50.5,3.25,14.55,281.5,473.38,389.16
2018,9,15,17,0,706.0,47.0,3.2,14.2,229.0,418.04,342.2
2018,9,15,17,15,637.5,41.5,3.1,13.7,178.0,350.65,283.83
2018,9,15,17,30,569.0,36.0,3.0,13.2,127.0,288.07,227.43
2018,9,15,17,45,437.0,29.0,2.85,12.75,83.5,205.96,153.37
2018,9,15,18,0,305.0,22.0,2.7,12.3,40.0,132.86,42.05
2018,9,15,18,15,152.5,11.0,2.6,12.05,20.0,52.06,0.0
2018,9,15,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.0,1.8,9.15,5.5,0.0,0.0
2018,9,16,6,0,115.0,10.0,1.8,9.4,11.0,9.83,0.0
2018,9,16,6,15,285.0,20.0,1.85,10.0,44.5,15.94,0.0
2018,9,16,6,30,455.0,30.0,1.9,10.6,78.0,24.91,15.67
2018,9,16,6,45,546.5,36.0,1.95,11.2,125.5,27.93,19.21
2018,9,16,7,0,638.0,42.0,2.0,11.8,173.0,30.99,22.25
2018,9,16,7,15,692.0,46.0,2.0,12.45,224.5,32.21,23.45
2018,9,16,7,30,746.0,50.0,2.0,13.1,276.0,74.71,35.39
2018,9,16,7,45,782.0,52.5,2.0,13.8,327.5,124.88,67.0
2018,9,16,8,0,818.0,55.0,2.0,14.5,379.0,174.36,105.19
2018,9,16,8,15,843.5,58.0,1.95,15.15,429.5,225.23,148.67
2018,9,16,8,30,869.0,61.0,1.9,15.8,480.0,277.97,195.03
2018,9,16,8,45,887.5,63.0,1.9,16.5,526.5,329.34,240.45
2018,9,16,9,0,906.0,65.0,1.9,17.2,573.0,381.4,285.58
2018,9,16,9,15,919.5,65.5,1.9,17.7,614.0,430.55,327.59
2018,9,16,9,30,933.0,66.0,1.9,18.2,655.0,479.42,368.1
2018,9,16,9,45,942.5,67.5,1.85,18.7,690.5,526.75,405.96
2018,9,16,10,0,952.0,69.0,1.8,19.2,726.0,573.01,441.71
2018,9,16,10,15,959.0,70.0,1.85,19.5,755.0,616.09,474.87
2018,9,16,10,30,966.0,71.0,1.9,19.8,784.0,657.48,505.97
2018,9,16,10,45,970.5,71.5,1.95,20.15,805.5,694.88,533.43
2018,9,16,11,0,975.0,72.0,2.0,20.5,827.0,730.03,557.54
2018,9,16,11,15,978.0,72.5,2.1,20.65,841.0,761.71,579.29
2018,9,16,11,30,981.0,73.0,2.2,20.8,855.0,790.74,599.18
2018,9,16,11,45,982.5,72.5,2.3,20.9,861.0,814.86,615.81
2018,9,16,12,0,984.0,72.0,2.4,21.0,867.0,835.99,630.49
2018,9,16,12,15,982.5,73.0,2.5,20.95,865.0,853.19,642.94
2018,9,16,12,30,981.0,74.0,2.6,20.9,863.0,867.16,653.34
2018,9,16,12,45,978.0,74.5,2.7,20.85,853.0,876.13,660.46
2018,9,16,13,0,975.0,75.0,2.8,20.8,843.0,881.76,665.48
2018,9,16,13,15,970.5,74.5,2.85,20.7,824.5,881.77,666.58
2018,9,16,13,30,966.0,74.0,2.9,20.6,806.0,878.45,665.58
2018,9,16,13,45,959.5,72.5,2.95,20.45,779.5,869.11,660.71
2018,9,16,14,0,953.0,71.0,3.0,20.3,753.0,856.54,653.75
2018,9,16,14,15,945.0,70.0,3.05,20.1,721.0,840.19,644.36
2018,9,16,14,30,937.0,69.0,3.1,19.9,689.0,820.87,632.93
2018,9,16,14,45,925.5,68.0,3.15,19.65,650.5,796.01,617.69
2018,9,16,15,0,914.0,67.0,3.2,19.4,612.0,768.6,600.56
2018,9,16,15,15,899.0,65.0,3.2,19.4,568.0,735.14,578.1
2018,9,16,15,30,884.0,63.0,3.2,19.4,524.0,699.7,554.02
2018,9,16,15,45,863.0,61.0,3.2,18.75,476.0,658.46,526.63
2018,9,16,16,0,842.0,59.0,3.2,18.1,428.0,616.13,497.3
2018,9,16,16,15,812.5,56.0,3.15,17.7,377.0,566.63,459.73
2018,9,16,16,30,783.0,53.0,3.1,17.3,326.0,520.97,423.82
2018,9,16,16,45,739.0,49.5,3.1,16.9,274.0,463.54,377.44
2018,9,16,17,0,695.0,46.0,3.1,16.5,222.0,408.02,330.77
2018,9,16,17,15,624.5,41.0,3.0,15.9,171.5,341.1,273.2
2018,9,16,17,30,554.0,36.0,2.9,15.3,121.0,279.12,217.71
2018,9,16,17,45,419.5,28.0,2.8,14.75,78.5,200.36,146.3
2018,9,16,18,0,285.0,20.0,2.7,14.2,36.0,121.9,14.07
2018,9,16,18,15,142.5,10.0,2.65,13.85,18.0,47.74,0.0
2018,9,16,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,2.7,9.7,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,2.7,9.9,10.0,8.85,0.0
2018,9,17,6,15,250.5,20.5,2.75,10.55,42.0,16.63,0.0
2018,9,17,6,30,409.0,32.0,2.8,11.2,74.0,24.88,15.46
2018,9,17,6,45,503.5,39.0,2.8,11.8,120.5,28.4,19.53
2018,9,17,7,0,598.0,46.0,2.8,12.4,167.0,34.87,25.63
2018,9,17,7,15,656.0,51.0,2.8,12.95,218.5,36.7,27.41
2018,9,17,7,30,714.0,56.0,2.8,13.5,270.0,76.17,38.35
2018,9,17,7,45,752.0,60.0,2.8,14.05,322.0,121.83,65.94
2018,9,17,8,0,790.0,64.0,2.8,14.6,374.0,171.23,103.85
2018,9,17,8,15,816.0,67.0,2.8,15.1,424.0,220.81,146.26
2018,9,17,8,30,842.0,70.0,2.8,15.6,474.0,276.45,195.12
2018,9,17,8,45,861.0,72.5,2.8,16.1,520.0,327.13,240.31
2018,9,17,9,0,880.0,75.0,2.8,16.6,566.0,378.58,285.48
2018,9,17,9,15,894.5,76.5,2.8,17.05,607.5,427.87,328.06
2018,9,17,9,30,909.0,78.0,2.8,17.5,649.0,477.03,369.33
2018,9,17,9,45,919.5,79.5,2.85,17.95,684.5,523.85,407.76
2018,9,17,10,0,930.0,81.0,2.9,18.4,720.0,569.74,444.38
2018,9,17,10,15,937.0,82.5,2.9,18.6,749.0,612.46,477.92
2018,9,17,10,30,944.0,84.0,2.9,18.8,778.0,653.55,509.42
2018,9,17,10,45,949.0,85.0,2.95,19.05,799.5,691.04,537.7
2018,9,17,11,0,954.0,86.0,3.0,19.3,821.0,726.38,563.39
2018,9,17,11,15,956.5,86.5,3.1,19.35,834.5,757.16,585.07
2018,9,17,11,30,959.0,87.0,3.2,19.4,848.0,785.32,604.91
2018,9,17,11,45,960.0,87.5,3.25,19.45,854.0,809.62,621.77
2018,9,17,12,0,961.0,88.0,3.3,19.5,860.0,830.99,636.64
2018,9,17,12,15,961.0,87.5,3.4,19.5,858.0,847.55,648.64
2018,9,17,12,30,961.0,87.0,3.5,19.5,856.0,860.98,658.58
2018,9,17,12,45,959.5,86.5,3.55,19.5,846.0,869.99,665.31
2018,9,17,13,0,958.0,86.0,3.6,19.5,836.0,875.74,669.93
2018,9,17,13,15,954.0,85.0,3.65,19.4,817.5,875.64,670.89
2018,9,17,13,30,950.0,84.0,3.7,19.3,799.0,872.24,669.72
2018,9,17,13,45,943.5,83.0,3.75,19.15,773.5,863.56,665.11
2018,9,17,14,0,937.0,82.0,3.8,19.0,748.0,851.71,658.41
2018,9,17,14,15,928.5,80.5,3.8,18.8,715.5,834.66,647.98
2018,9,17,14,30,920.0,79.0,3.8,18.6,683.0,814.69,635.55
2018,9,17,14,45,908.0,77.5,3.8,18.35,644.5,789.25,619.32
2018,9,17,15,0,896.0,76.0,3.8,18.1,606.0,761.34,601.24
2018,9,17,15,15,879.5,73.5,3.8,18.1,561.5,726.75,577.56
2018,9,17,15,30,863.0,71.0,3.8,18.1,517.0,690.3,552.32
2018,9,17,15,45,840.5,68.0,3.8,17.45,468.5,647.64,523.35
2018,9,17,16,0,818.0,65.0,3.8,16.8,420.0,607.92,494.77
2018,9,17,16,15,785.5,62.0,3.75,16.35,369.0,557.48,455.99
2018,9,17,16,30,753.0,59.0,3.7,15.9,318.0,507.36,416.23
2018,9,17,16,45,705.5,55.0,3.65,15.45,266.0,448.77,368.26
2018,9,17,17,0,658.0,51.0,3.6,15.0,214.0,392.36,320.25
2018,9,17,17,15,581.0,45.0,3.5,14.45,164.0,323.1,260.19
2018,9,17,17,30,504.0,39.0,3.4,13.9,114.0,263.17,205.93
2018,9,17,17,45,362.0,30.0,3.3,13.4,73.0,180.32,130.41
2018,9,17,18,0,220.0,21.0,3.2,12.9,32.0,99.98,0.0
2018,9,17,18,15,110.0,10.5,3.1,12.55,16.0,39.1,0.0
2018,9,17,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,9.4,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,9.6,8.0,7.86,0.0
2018,9,18,6,15,131.5,21.0,2.85,10.25,32.0,16.63,0.0
2018,9,18,6,30,221.0,34.0,2.9,10.9,56.0,26.27,16.5
2018,9,18,6,45,359.5,45.0,2.9,11.55,105.5,34.12,24.57
2018,9,18,7,0,498.0,56.0,2.9,12.2,155.0,40.81,30.94
2018,9,18,7,15,573.0,62.0,2.85,12.75,207.5,42.69,32.79
2018,9,18,7,30,648.0,68.0,2.8,13.3,260.0,77.92,42.57
2018,9,18,7,45,666.0,74.5,2.75,13.85,304.0,120.44,68.68
2018,9,18,8,0,684.0,81.0,2.7,14.4,348.0,164.66,103.0
2018,9,18,8,15,740.0,82.0,2.65,15.0,405.0,216.47,145.45
2018,9,18,8,30,796.0,83.0,2.6,15.6,462.0,269.94,190.92
2018,9,18,8,45,818.5,85.5,2.55,16.2,508.5,319.52,234.66
2018,9,18,9,0,841.0,88.0,2.5,16.8,555.0,370.34,278.78
2018,9,18,9,15,861.0,89.0,2.4,17.35,597.5,419.8,320.81
2018,9,18,9,30,881.0,90.0,2.3,17.9,640.0,472.88,364.27
2018,9,18,9,45,898.5,88.5,2.25,18.45,676.5,519.21,401.52
2018,9,18,10,0,916.0,87.0,2.2,19.0,713.0,565.15,437.34
2018,9,18,10,15,924.0,88.0,2.2,19.35,742.0,607.42,469.87
2018,9,18,10,30,932.0,89.0,2.2,19.7,771.0,648.14,500.4
2018,9,18,10,45,937.0,90.0,2.2,20.05,792.5,685.2,527.53
2018,9,18,11,0,942.0,91.0,2.2,20.4,814.0,720.13,552.44
2018,9,18,11,15,945.0,92.0,2.3,20.6,828.0,751.38,573.9
2018,9,18,11,30,948.0,93.0,2.4,20.8,842.0,780.07,593.55
2018,9,18,11,45,950.0,93.5,2.45,20.95,848.5,804.85,610.25
2018,9,18,12,0,952.0,94.0,2.5,21.1,855.0,826.77,625.04
2018,9,18,12,15,953.0,93.5,2.65,21.15,853.5,843.96,637.61
2018,9,18,12,30,954.0,93.0,2.8,21.2,852.0,858.07,648.2
2018,9,18,12,45,952.0,92.0,2.95,21.25,841.5,866.09,654.74
2018,9,18,13,0,950.0,91.0,3.1,21.3,831.0,870.85,659.19
2018,9,18,13,15,945.0,90.5,3.2,21.2,812.5,870.42,660.28
2018,9,18,13,30,940.0,90.0,3.3,21.1,794.0,866.73,659.27
2018,9,18,13,45,934.0,90.0,3.45,21.05,769.5,859.57,656.13
2018,9,18,14,0,928.0,90.0,3.6,21.0,745.0,849.3,650.91
2018,9,18,14,15,917.0,89.0,3.7,20.8,711.5,830.94,640.16
2018,9,18,14,30,906.0,88.0,3.8,20.6,678.0,809.77,627.46
2018,9,18,14,45,890.0,87.0,3.9,20.45,638.5,782.14,609.95
2018,9,18,15,0,874.0,86.0,4.0,20.3,599.0,752.25,590.68
2018,9,18,15,15,856.0,83.5,4.0,20.3,554.5,721.26,569.72
2018,9,18,15,30,838.0,81.0,4.0,20.3,510.0,684.49,544.31
2018,9,18,15,45,809.0,79.0,4.2,19.75,460.5,639.45,513.52
2018,9,18,16,0,780.0,77.0,4.4,19.2,411.0,593.84,480.5
2018,9,18,16,15,738.0,74.5,4.4,18.7,359.0,539.6,438.92
2018,9,18,16,30,696.0,72.0,4.4,18.2,307.0,489.03,398.86
2018,9,18,16,45,638.0,66.5,4.45,17.7,254.5,425.82,347.48
2018,9,18,17,0,580.0,61.0,4.5,17.2,202.0,365.81,296.87
2018,9,18,17,15,491.0,53.5,4.45,16.5,153.0,293.5,234.81
2018,9,18,17,30,402.0,46.0,4.4,15.8,104.0,227.81,176.77
2018,9,18,17,45,264.5,33.0,4.35,15.05,65.0,147.25,103.65
2018,9,18,18,0,127.0,20.0,4.3,14.3,26.0,69.67,0.0
2018,9,18,18,15,63.5,10.0,4.25,13.95,13.0,9.83,0.0
2018,9,18,18,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,13.5,3.0,3.15,9.7,3.0,0.0,0.0
2018,9,19,6,0,27.0,6.0,3.1,9.9,6.0,5.9,0.0
2018,9,19,6,15,147.5,21.0,3.05,10.7,34.0,16.7,0.0
2018,9,19,6,30,268.0,36.0,3.0,11.5,62.0,28.05,17.76
2018,9,19,6,45,380.0,46.0,2.9,12.3,107.5,35.34,25.51
2018,9,19,7,0,492.0,56.0,2.8,13.1,153.0,41.03,31.0
2018,9,19,7,15,565.5,62.5,2.65,13.9,205.0,43.32,33.19
2018,9,19,7,30,639.0,69.0,2.5,14.7,257.0,76.49,42.16
2018,9,19,7,45,684.5,73.5,2.35,15.45,308.5,119.44,66.88
2018,9,19,8,0,730.0,78.0,2.2,16.2,360.0,166.92,102.04
2018,9,19,8,15,760.5,82.0,2.1,17.0,410.0,218.43,144.7
2018,9,19,8,30,791.0,86.0,2.0,17.8,460.0,269.11,188.1
2018,9,19,8,45,813.0,89.0,1.95,18.55,506.5,318.67,231.07
2018,9,19,9,0,835.0,92.0,1.9,19.3,553.0,369.44,274.29
2018,9,19,9,15,851.0,94.5,1.85,19.85,594.5,418.34,315.29
2018,9,19,9,30,867.0,97.0,1.8,20.4,636.0,467.38,355.12
2018,9,19,9,45,878.5,99.5,1.75,20.95,671.5,516.9,393.94
2018,9,19,10,0,890.0,102.0,1.7,21.5,707.0,562.58,428.7
2018,9,19,10,15,898.5,103.0,1.75,21.85,735.5,604.18,460.34
2018,9,19,10,30,907.0,104.0,1.8,22.2,764.0,644.32,490.16
2018,9,19,10,45,912.5,105.5,1.8,22.55,786.0,681.38,516.77
2018,9,19,11,0,918.0,107.0,1.8,22.9,808.0,716.41,541.35
2018,9,19,11,15,922.0,107.5,1.9,23.15,822.0,747.25,562.82
2018,9,19,11,30,926.0,108.0,2.0,23.4,836.0,775.64,581.91
2018,9,19,11,45,928.0,107.5,2.05,23.6,841.5,799.0,597.29
2018,9,19,12,0,930.0,107.0,2.1,23.8,847.0,819.56,610.83
2018,9,19,12,15,928.5,107.0,2.2,23.9,844.0,834.99,621.64
2018,9,19,12,30,927.0,107.0,2.3,24.0,841.0,847.35,630.53
2018,9,19,12,45,924.5,106.0,2.45,24.05,830.0,854.77,636.74
2018,9,19,13,0,922.0,105.0,2.6,24.1,819.0,859.03,640.94
2018,9,19,13,15,917.5,104.5,2.7,24.05,801.0,859.0,642.25
2018,9,19,13,30,913.0,104.0,2.8,24.0,783.0,855.81,641.57
2018,9,19,13,45,906.5,102.0,2.9,24.0,757.0,846.31,636.58
2018,9,19,14,0,900.0,100.0,3.0,24.0,731.0,833.76,629.6
