Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,8,15,0.0,30.0,2.7,5.55,30.0,28.97,20.53
2018,12,9,8,30,0.0,39.0,2.7,5.7,39.0,37.67,28.81
2018,12,9,8,45,9.5,57.5,2.75,5.8,60.0,55.06,42.44
2018,12,9,9,0,19.0,76.0,2.8,5.9,81.0,71.55,56.42
2018,12,9,9,15,38.0,101.0,2.8,6.1,112.5,96.85,77.44
2018,12,9,9,30,57.0,126.0,2.8,6.3,144.0,124.01,99.92
2018,12,9,9,45,87.0,141.0,2.75,6.45,172.0,146.84,118.27
2018,12,9,10,0,117.0,156.0,2.7,6.6,200.0,170.39,137.43
2018,12,9,10,15,116.0,165.0,2.7,6.8,211.0,184.22,149.48
2018,12,9,10,30,115.0,174.0,2.7,7.0,222.0,197.73,161.19
2018,12,9,10,45,87.0,175.0,2.65,7.2,212.5,195.03,159.69
2018,12,9,11,0,59.0,176.0,2.6,7.4,203.0,189.34,155.41
2018,12,9,11,15,41.5,174.0,2.6,7.6,193.0,183.17,150.42
2018,12,9,11,30,24.0,172.0,2.6,7.8,183.0,175.55,144.07
2018,12,9,11,45,23.0,173.5,2.6,8.0,184.5,177.53,145.65
2018,12,9,12,0,22.0,175.0,2.6,8.2,186.0,179.4,147.14
2018,12,9,12,15,96.5,184.5,2.6,8.45,230.5,226.33,186.36
2018,12,9,12,30,171.0,194.0,2.6,8.7,275.0,276.56,227.91
2018,12,9,12,45,218.0,193.0,2.65,8.9,294.5,301.88,248.88
2018,12,9,13,0,265.0,192.0,2.7,9.1,314.0,330.59,272.57
2018,12,9,13,15,305.0,179.0,2.65,9.3,314.0,339.99,280.51
2018,12,9,13,30,345.0,166.0,2.6,9.5,314.0,348.27,287.54
2018,12,9,13,45,398.0,147.0,2.6,9.65,309.0,359.82,297.28
2018,12,9,14,0,451.0,128.0,2.6,9.8,304.0,365.06,301.74
2018,12,9,14,15,442.5,118.5,2.6,9.8,280.5,348.05,287.87
2018,12,9,14,30,434.0,109.0,2.6,9.8,257.0,329.71,272.7
2018,12,9,14,45,308.0,108.0,2.6,9.85,207.5,260.59,215.39
2018,12,9,15,0,182.0,107.0,2.6,9.9,158.0,200.9,165.36
2018,12,9,15,15,111.5,90.5,2.6,9.9,120.5,146.02,118.96
2018,12,9,15,30,41.0,74.0,2.6,9.9,83.0,94.32,74.97
2018,12,9,15,45,52.5,59.0,2.5,9.35,68.0,86.37,67.45
2018,12,9,16,0,64.0,44.0,2.4,8.8,53.0,72.93,54.67
2018,12,9,16,15,48.5,30.5,2.35,8.55,36.0,52.16,34.72
2018,12,9,16,30,33.0,17.0,2.3,8.3,19.0,28.74,0.0
2018,12,9,16,45,16.5,8.5,2.3,8.05,9.5,12.25,0.0
2018,12,9,17,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,7,15,20.5,5.0,1.55,7.95,5.5,0.0,0.0
2018,12,10,7,30,41.0,10.0,1.6,8.2,11.0,9.83,0.0
2018,12,10,7,45,64.5,23.0,1.65,8.5,28.0,19.29,4.35
2018,12,10,8,0,88.0,36.0,1.7,8.8,45.0,29.69,19.83
2018,12,10,8,15,140.0,51.5,1.75,9.2,73.5,41.72,31.49
2018,12,10,8,30,192.0,67.0,1.8,9.6,102.0,53.39,42.42
2018,12,10,8,45,332.0,70.5,1.9,9.95,148.0,64.04,42.69
2018,12,10,9,0,472.0,74.0,2.0,10.3,194.0,94.56,57.88
2018,12,10,9,15,616.0,66.0,2.0,10.6,247.0,125.85,75.23
2018,12,10,9,30,760.0,58.0,2.0,10.9,300.0,170.74,106.75
2018,12,10,9,45,804.5,57.0,2.0,11.2,336.0,210.13,140.15
2018,12,10,10,0,849.0,56.0,2.0,11.5,372.0,253.82,178.22
2018,12,10,10,15,864.0,57.0,1.95,11.75,398.0,290.35,211.67
2018,12,10,10,30,879.0,58.0,1.9,12.0,424.0,326.02,244.11
2018,12,10,10,45,891.0,58.5,1.9,12.25,444.0,359.11,274.09
2018,12,10,11,0,903.0,59.0,1.9,12.5,464.0,390.71,302.28
2018,12,10,11,15,910.0,59.5,1.9,12.7,477.0,418.68,327.11
2018,12,10,11,30,917.0,60.0,1.9,12.9,490.0,444.54,349.7
2018,12,10,11,45,919.5,60.0,1.95,13.05,495.0,465.69,368.37
2018,12,10,12,0,922.0,60.0,2.0,13.2,500.0,484.28,384.64
2018,12,10,12,15,921.0,59.5,2.1,13.25,497.5,498.06,397.18
2018,12,10,12,30,920.0,59.0,2.2,13.3,495.0,509.03,407.27
2018,12,10,12,45,915.5,59.0,2.3,13.35,485.5,515.94,413.97
2018,12,10,13,0,911.0,59.0,2.4,13.4,476.0,519.95,418.2
2018,12,10,13,15,903.0,58.5,2.5,13.35,459.0,518.79,418.38
2018,12,10,13,30,895.0,58.0,2.6,13.3,442.0,514.77,416.12
2018,12,10,13,45,883.5,56.5,2.7,13.3,418.5,505.14,409.17
2018,12,10,14,0,872.0,55.0,2.8,13.3,395.0,492.86,399.83
2018,12,10,14,15,855.5,53.5,2.8,13.15,366.0,475.67,386.23
2018,12,10,14,30,839.0,52.0,2.8,13.0,337.0,456.26,370.42
2018,12,10,14,45,811.5,50.0,2.8,12.85,302.0,429.28,348.08
2018,12,10,15,0,784.0,48.0,2.8,12.7,267.0,403.07,325.59
2018,12,10,15,15,743.5,45.0,2.8,12.7,228.5,367.03,294.33
2018,12,10,15,30,703.0,42.0,2.8,12.7,190.0,330.75,261.9
2018,12,10,15,45,637.0,37.5,2.9,11.75,150.0,283.69,220.95
2018,12,10,16,0,571.0,33.0,3.0,10.8,110.0,238.59,180.2
2018,12,10,16,15,444.0,26.5,3.05,10.45,73.5,175.53,121.38
2018,12,10,16,30,317.0,20.0,3.1,10.1,37.0,115.94,4.6
2018,12,10,16,45,158.5,10.0,3.15,9.75,18.5,47.27,0.0
2018,12,10,17,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,11,7,15,84.0,6.5,2.35,6.2,8.0,0.0,0.0
2018,12,11,7,30,168.0,13.0,2.3,6.5,16.0,12.78,0.0
2018,12,11,7,45,205.5,23.5,2.25,6.85,37.5,19.2,3.14
2018,12,11,8,0,243.0,34.0,2.2,7.2,59.0,26.22,16.87
2018,12,11,8,15,299.5,45.5,2.2,7.65,90.0,34.46,25.19
2018,12,11,8,30,356.0,57.0,2.2,8.1,121.0,42.43,32.78
2018,12,11,8,45,399.5,65.5,2.2,8.55,153.5,60.96,39.39
2018,12,11,9,0,443.0,74.0,2.2,9.0,186.0,91.02,56.5
2018,12,11,9,15,510.5,77.5,2.25,9.4,225.0,122.72,77.67
2018,12,11,9,30,578.0,81.0,2.3,9.8,264.0,159.19,105.4
2018,12,11,9,45,654.0,77.5,2.35,10.15,304.0,195.5,134.49
2018,12,11,10,0,730.0,74.0,2.4,10.5,344.0,238.59,170.5
2018,12,11,10,15,794.0,67.0,2.5,10.85,379.5,276.8,203.6
2018,12,11,10,30,858.0,60.0,2.6,11.2,415.0,319.61,240.74
2018,12,11,10,45,865.5,61.0,2.7,11.6,433.5,351.05,269.69
2018,12,11,11,0,873.0,62.0,2.8,12.0,452.0,380.82,296.74
2018,12,11,11,15,878.5,62.5,2.9,12.2,464.0,407.48,321.0
2018,12,11,11,30,884.0,63.0,3.0,12.4,476.0,432.06,343.08
2018,12,11,11,45,885.5,63.0,3.05,12.6,480.5,452.17,361.1
2018,12,11,12,0,887.0,63.0,3.1,12.8,485.0,469.79,376.75
2018,12,11,12,15,866.0,66.5,3.15,12.95,477.0,477.86,384.63
2018,12,11,12,30,845.0,70.0,3.2,13.1,469.0,482.79,389.75
2018,12,11,12,45,837.0,70.0,3.3,13.2,459.0,488.21,395.15
2018,12,11,13,0,829.0,70.0,3.4,13.3,449.0,490.48,397.84
2018,12,11,13,15,837.5,65.0,3.35,13.25,436.0,491.78,399.6
2018,12,11,13,30,846.0,60.0,3.3,13.2,423.0,491.34,399.75
2018,12,11,13,45,802.5,64.5,3.25,13.15,394.0,474.28,386.39
2018,12,11,14,0,759.0,69.0,3.2,13.1,365.0,453.72,370.07
2018,12,11,14,15,718.5,70.0,3.05,12.85,333.0,429.1,350.34
2018,12,11,14,30,678.0,71.0,2.9,12.6,301.0,404.42,330.14
2018,12,11,14,45,675.5,63.5,2.75,12.4,272.5,385.57,314.12
2018,12,11,15,0,673.0,56.0,2.6,12.2,244.0,363.28,294.66
2018,12,11,15,15,576.5,56.5,2.6,12.2,201.0,312.25,251.72
2018,12,11,15,30,480.0,57.0,2.6,12.2,158.0,262.37,209.22
2018,12,11,15,45,417.0,49.0,2.55,11.3,123.5,218.75,171.55
2018,12,11,16,0,354.0,41.0,2.5,10.4,89.0,177.55,135.0
2018,12,11,16,15,261.0,31.0,2.5,10.25,59.5,128.36,89.24
2018,12,11,16,30,168.0,21.0,2.5,10.1,30.0,76.93,2.59
2018,12,11,16,45,84.0,10.5,2.55,10.0,15.0,30.17,0.0
2018,12,11,17,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,12,7,15,48.0,5.0,2.1,6.3,6.0,0.0,0.0
2018,12,12,7,30,96.0,10.0,2.1,6.5,12.0,9.83,0.0
2018,12,12,7,45,239.0,22.0,2.1,6.7,42.0,17.81,1.2
2018,12,12,8,0,382.0,34.0,2.1,6.9,72.0,27.12,17.54
2018,12,12,8,15,522.0,36.5,2.0,7.2,114.5,29.42,20.7
2018,12,12,8,30,662.0,39.0,1.9,7.5,157.0,29.64,21.28
2018,12,12,8,45,637.0,48.5,1.85,7.8,184.0,53.97,29.65
2018,12,12,9,0,612.0,58.0,1.8,8.1,211.0,87.47,47.62
2018,12,12,9,15,720.5,53.5,1.75,8.55,260.5,125.84,71.39
2018,12,12,9,30,829.0,49.0,1.7,9.0,310.0,172.28,105.54
2018,12,12,9,45,847.5,51.0,1.6,9.45,341.0,211.84,140.17
2018,12,12,10,0,866.0,53.0,1.5,9.9,372.0,251.23,175.63
2018,12,12,10,15,883.0,53.5,1.6,10.3,398.5,288.42,209.73
2018,12,12,10,30,900.0,54.0,1.7,10.7,425.0,324.83,242.99
2018,12,12,10,45,909.5,54.5,1.8,11.1,444.5,357.75,273.13
2018,12,12,11,0,919.0,55.0,1.9,11.5,464.0,389.0,301.35
2018,12,12,11,15,924.5,55.5,2.1,11.7,476.5,416.86,326.79
2018,12,12,11,30,930.0,56.0,2.3,11.9,489.0,442.51,349.97
2018,12,12,11,45,932.5,56.0,2.45,12.15,494.5,464.02,369.27
2018,12,12,12,0,935.0,56.0,2.6,12.4,500.0,482.94,386.13
2018,12,12,12,15,913.0,60.0,2.7,12.5,492.0,491.85,394.92
2018,12,12,12,30,891.0,64.0,2.8,12.6,484.0,497.46,400.83
2018,12,12,12,45,839.0,71.5,2.85,12.65,461.0,489.59,395.83
2018,12,12,13,0,787.0,79.0,2.9,12.7,438.0,478.0,387.64
2018,12,12,13,15,769.5,78.5,2.85,12.7,419.0,472.34,383.81
2018,12,12,13,30,752.0,78.0,2.8,12.7,400.0,464.19,377.75
2018,12,12,13,45,694.5,84.5,2.75,12.7,369.5,442.08,360.31
2018,12,12,14,0,637.0,91.0,2.7,12.7,339.0,417.87,340.99
2018,12,12,14,15,700.0,74.5,2.65,12.6,328.0,425.56,347.16
2018,12,12,14,30,763.0,58.0,2.6,12.5,317.0,428.25,348.71
2018,12,12,14,45,743.0,55.5,2.5,12.35,286.0,405.58,329.46
2018,12,12,15,0,723.0,53.0,2.4,12.2,255.0,381.35,308.45
2018,12,12,15,15,698.0,47.5,2.4,12.2,219.5,350.39,281.3
2018,12,12,15,30,673.0,42.0,2.4,12.2,184.0,318.59,252.49
2018,12,12,15,45,562.0,40.0,2.5,11.2,141.5,258.86,202.09
2018,12,12,16,0,451.0,38.0,2.6,10.2,99.0,206.67,156.94
2018,12,12,16,15,312.5,29.0,2.65,9.8,64.0,141.91,98.87
2018,12,12,16,30,174.0,20.0,2.7,9.4,29.0,77.6,4.35
2018,12,12,16,45,87.0,10.0,2.8,9.05,14.5,30.4,0.0
2018,12,12,17,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,15,73.5,5.5,2.6,5.85,6.5,0.0,0.0
2018,12,13,7,30,147.0,11.0,2.6,6.1,13.0,10.81,0.0
2018,12,13,7,45,325.5,19.0,2.6,6.3,44.5,16.28,0.0
2018,12,13,8,0,504.0,27.0,2.6,6.5,76.0,22.29,13.33
2018,12,13,8,15,584.0,31.5,2.65,6.9,114.5,24.56,16.34
2018,12,13,8,30,664.0,36.0,2.7,7.3,153.0,26.94,18.82
2018,12,13,8,45,713.0,39.0,2.7,7.75,192.0,45.53,21.88
2018,12,13,9,0,762.0,42.0,2.7,8.2,231.0,87.12,42.2
2018,12,13,9,15,793.0,44.5,2.7,8.75,267.5,126.86,69.21
2018,12,13,9,30,824.0,47.0,2.7,9.3,304.0,167.93,102.1
2018,12,13,9,45,844.5,49.0,2.7,9.85,336.0,207.64,136.85
2018,12,13,10,0,865.0,51.0,2.7,10.4,368.0,247.34,172.71
2018,12,13,10,15,878.5,51.5,2.75,10.85,393.5,283.54,206.27
2018,12,13,10,30,892.0,52.0,2.8,11.3,419.0,318.74,238.78
2018,12,13,10,45,899.5,53.5,2.8,11.75,438.0,351.71,269.07
2018,12,13,11,0,907.0,55.0,2.8,12.2,457.0,382.96,297.29
2018,12,13,11,15,912.0,56.0,2.8,12.45,470.0,410.85,322.44
2018,12,13,11,30,917.0,57.0,2.8,12.7,483.0,436.56,345.26
2018,12,13,11,45,919.0,57.5,2.8,12.95,488.5,458.16,364.33
2018,12,13,12,0,921.0,58.0,2.8,13.2,494.0,477.22,380.93
2018,12,13,12,15,918.5,58.5,2.8,13.25,492.0,491.53,393.74
2018,12,13,12,30,916.0,59.0,2.8,13.3,490.0,503.03,404.02
2018,12,13,12,45,909.0,60.0,2.8,13.35,480.5,510.01,410.52
2018,12,13,13,0,902.0,61.0,2.8,13.4,471.0,514.09,414.52
2018,12,13,13,15,893.0,60.0,2.75,13.35,454.0,512.18,413.7
2018,12,13,13,30,884.0,59.0,2.7,13.3,437.0,507.44,410.46
2018,12,13,13,45,870.0,58.0,2.7,13.25,413.5,497.47,403.04
2018,12,13,14,0,856.0,57.0,2.7,13.2,390.0,484.93,393.31
2018,12,13,14,15,836.5,56.0,2.65,13.0,361.0,467.34,379.37
2018,12,13,14,30,817.0,55.0,2.6,12.8,332.0,449.69,364.89
2018,12,13,14,45,788.5,53.0,2.55,12.6,297.5,422.99,342.78
2018,12,13,15,0,760.0,51.0,2.5,12.4,263.0,394.89,318.89
2018,12,13,15,15,718.5,47.5,2.5,12.4,225.0,358.65,287.61
2018,12,13,15,30,677.0,44.0,2.5,12.4,187.0,322.23,255.25
2018,12,13,15,45,612.5,39.5,2.45,11.35,148.0,276.58,215.54
2018,12,13,16,0,548.0,35.0,2.4,10.3,109.0,232.71,176.02
2018,12,13,16,15,424.0,28.0,2.45,9.85,73.0,174.55,121.7
2018,12,13,16,30,300.0,21.0,2.5,9.4,37.0,112.6,11.36
2018,12,13,16,45,150.0,10.5,2.5,9.0,18.5,45.82,0.0
2018,12,13,17,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.0,9.6,2.0,1.97,0.0
2018,12,14,7,45,0.0,6.0,4.1,9.9,6.0,5.78,0.0
2018,12,14,8,0,0.0,10.0,4.2,10.2,10.0,9.64,2.39
2018,12,14,8,15,0.0,14.0,4.25,10.4,14.0,13.5,6.27
2018,12,14,8,30,0.0,18.0,4.3,10.6,18.0,17.36,9.93
2018,12,14,8,45,0.0,14.5,4.35,10.85,14.5,13.98,6.41
2018,12,14,9,0,0.0,11.0,4.4,11.1,11.0,10.6,3.53
2018,12,14,9,15,29.5,35.0,4.45,11.25,44.0,36.0,24.22
2018,12,14,9,30,59.0,59.0,4.5,11.4,77.0,63.73,46.71
2018,12,14,9,45,154.5,89.5,4.55,11.55,144.0,109.86,82.22
2018,12,14,10,0,250.0,120.0,4.6,11.7,211.0,165.92,126.63
2018,12,14,10,15,136.0,113.5,4.65,11.75,163.5,142.22,111.37
2018,12,14,10,30,22.0,107.0,4.7,11.8,116.0,108.65,86.53
2018,12,14,10,45,13.0,118.5,4.7,11.85,124.0,118.02,94.61
2018,12,14,11,0,4.0,130.0,4.7,11.9,132.0,126.27,101.59
2018,12,14,11,15,2.0,101.5,4.7,11.85,102.5,98.73,78.39
2018,12,14,11,30,0.0,73.0,4.7,11.8,73.0,70.58,54.59
2018,12,14,11,45,0.0,60.0,4.65,11.75,60.0,57.99,43.9
2018,12,14,12,0,0.0,47.0,4.6,11.7,47.0,45.41,33.19
2018,12,14,12,15,0.0,45.5,4.5,11.65,45.5,43.96,31.97
2018,12,14,12,30,0.0,44.0,4.4,11.6,44.0,42.51,30.75
2018,12,14,12,45,0.0,44.5,4.3,11.55,44.5,42.99,31.19
2018,12,14,13,0,0.0,45.0,4.2,11.5,45.0,43.47,31.63
2018,12,14,13,15,31.0,90.5,4.05,11.5,103.5,104.52,83.83
2018,12,14,13,30,62.0,136.0,3.9,11.5,162.0,166.58,136.2
2018,12,14,13,45,49.0,121.5,3.75,11.45,141.5,145.69,118.68
2018,12,14,14,0,36.0,107.0,3.6,11.4,121.0,124.63,101.03
2018,12,14,14,15,23.5,98.0,3.45,11.4,107.0,109.52,88.29
2018,12,14,14,30,11.0,89.0,3.3,11.4,93.0,92.21,73.6
2018,12,14,14,45,20.5,84.5,3.1,11.4,90.5,94.63,75.74
2018,12,14,15,0,30.0,80.0,2.9,11.4,88.0,94.47,75.52
2018,12,14,15,15,21.5,74.0,2.9,11.4,79.5,84.97,67.24
2018,12,14,15,30,13.0,68.0,2.9,11.4,71.0,73.32,57.04
2018,12,14,15,45,7.5,53.0,2.5,11.3,54.5,55.8,41.76
2018,12,14,16,0,2.0,38.0,2.1,11.2,38.0,38.35,26.51
2018,12,14,16,15,11.0,25.5,1.95,11.05,26.0,29.71,17.71
2018,12,14,16,30,20.0,13.0,1.8,10.9,14.0,19.96,0.0
2018,12,14,16,45,10.0,6.5,1.6,10.75,7.0,8.76,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.9,10.85,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,3.0,10.9,1.0,0.98,0.0
2018,12,15,7,45,0.0,3.0,3.15,10.95,3.0,2.89,0.0
2018,12,15,8,0,0.0,5.0,3.3,11.0,5.0,4.82,0.0
2018,12,15,8,15,0.0,6.0,3.4,11.05,6.0,5.78,0.0
2018,12,15,8,30,0.0,7.0,3.5,11.1,7.0,6.74,0.39
2018,12,15,8,45,0.0,8.5,3.6,11.15,8.5,8.19,1.41
2018,12,15,9,0,0.0,10.0,3.7,11.2,10.0,9.64,2.69
2018,12,15,9,15,0.0,12.0,3.65,11.25,12.0,11.57,4.38
2018,12,15,9,30,0.0,14.0,3.6,11.3,14.0,13.5,6.06
2018,12,15,9,45,0.0,20.0,3.6,11.35,20.0,19.3,11.06
2018,12,15,10,0,0.0,26.0,3.6,11.4,26.0,25.09,16.05
2018,12,15,10,15,0.0,49.0,3.55,11.45,49.0,47.33,35.13
2018,12,15,10,30,0.0,72.0,3.5,11.5,72.0,69.61,54.09
2018,12,15,10,45,2.5,89.5,3.5,11.6,90.5,87.18,68.84
2018,12,15,11,0,5.0,107.0,3.5,11.7,109.0,104.86,83.62
2018,12,15,11,15,4.0,104.0,3.45,11.75,105.5,101.88,81.03
2018,12,15,11,30,3.0,101.0,3.4,11.8,102.0,98.78,78.37
2018,12,15,11,45,1.5,66.5,3.4,11.85,67.0,64.93,49.75
2018,12,15,12,0,0.0,32.0,3.4,11.9,32.0,30.9,20.81
2018,12,15,12,15,0.0,41.5,3.3,11.95,41.5,40.09,28.65
2018,12,15,12,30,0.0,51.0,3.2,12.0,51.0,49.28,36.48
2018,12,15,12,45,0.0,60.0,3.1,12.05,60.0,57.99,43.89
2018,12,15,13,0,0.0,69.0,3.0,12.1,69.0,66.71,51.3
2018,12,15,13,15,11.0,99.0,2.95,12.1,103.5,101.51,80.85
2018,12,15,13,30,22.0,129.0,2.9,12.1,138.0,139.44,112.79
2018,12,15,13,45,20.5,103.0,2.9,12.1,111.0,112.5,90.29
2018,12,15,14,0,19.0,77.0,2.9,12.1,84.0,85.42,67.56
2018,12,15,14,15,98.5,98.5,3.0,12.05,132.0,149.77,122.44
2018,12,15,14,30,178.0,120.0,3.1,12.0,180.0,215.0,176.91
2018,12,15,14,45,89.0,77.0,3.2,11.95,107.0,121.38,98.25
2018,12,15,15,0,0.0,34.0,3.3,11.9,34.0,32.82,22.67
2018,12,15,15,15,0.0,26.5,3.3,11.9,26.5,25.57,16.42
2018,12,15,15,30,0.0,19.0,3.3,11.9,19.0,18.32,10.11
2018,12,15,15,45,0.0,15.0,3.35,11.75,15.0,14.46,6.69
2018,12,15,16,0,0.0,11.0,3.4,11.6,11.0,10.6,3.25
2018,12,15,16,15,0.5,9.0,3.4,11.5,9.0,8.82,1.35
2018,12,15,16,30,1.0,7.0,3.4,11.4,7.0,7.02,0.0
2018,12,15,16,45,0.5,3.5,3.35,11.35,3.5,3.56,0.0
2018,12,15,17,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.4,12.1,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.4,12.1,1.0,0.98,0.0
2018,12,16,7,45,0.0,3.0,4.45,12.15,3.0,2.89,0.0
2018,12,16,8,0,0.0,5.0,4.5,12.2,5.0,4.82,0.0
2018,12,16,8,15,0.0,6.0,4.6,12.25,6.0,5.78,0.0
2018,12,16,8,30,0.0,7.0,4.7,12.3,7.0,6.74,0.35
2018,12,16,8,45,0.0,8.0,4.8,12.4,8.0,7.71,0.96
2018,12,16,9,0,0.0,9.0,4.9,12.5,9.0,8.67,1.82
2018,12,16,9,15,0.0,11.0,4.95,12.55,11.0,10.61,3.49
2018,12,16,9,30,0.0,13.0,5.0,12.6,13.0,12.54,5.16
2018,12,16,9,45,0.0,13.5,5.05,12.65,13.5,13.02,5.57
2018,12,16,10,0,0.0,14.0,5.1,12.7,14.0,13.5,5.97
2018,12,16,10,15,0.0,21.5,5.1,12.7,21.5,20.75,12.18
2018,12,16,10,30,0.0,29.0,5.1,12.7,29.0,28.0,18.36
2018,12,16,10,45,0.0,33.5,5.15,12.7,33.5,32.35,22.05
2018,12,16,11,0,0.0,38.0,5.2,12.7,38.0,36.7,25.73
2018,12,16,11,15,0.0,32.0,5.1,12.7,32.0,30.9,20.76
2018,12,16,11,30,0.0,26.0,5.0,12.7,26.0,25.1,15.8
2018,12,16,11,45,0.0,24.5,4.95,12.7,24.5,23.65,14.56
2018,12,16,12,0,0.0,23.0,4.9,12.7,23.0,22.21,13.32
2018,12,16,12,15,0.0,25.5,4.7,12.7,25.5,24.62,15.38
2018,12,16,12,30,0.0,28.0,4.5,12.7,28.0,27.04,17.45
2018,12,16,12,45,0.0,28.0,4.3,12.7,28.0,27.04,17.46
2018,12,16,13,0,0.0,28.0,4.1,12.7,28.0,27.03,17.47
2018,12,16,13,15,0.0,35.5,3.95,12.7,35.5,34.28,23.68
2018,12,16,13,30,0.0,43.0,3.8,12.7,43.0,41.53,29.9
2018,12,16,13,45,0.0,39.5,3.65,12.7,39.5,38.15,27.05
2018,12,16,14,0,0.0,36.0,3.5,12.7,36.0,34.76,24.2
2018,12,16,14,15,0.0,29.0,3.45,12.65,29.0,27.99,18.44
2018,12,16,14,30,0.0,22.0,3.4,12.6,22.0,21.23,12.65
2018,12,16,14,45,0.0,27.0,3.35,12.55,27.0,26.05,16.83
2018,12,16,15,0,0.0,32.0,3.3,12.5,32.0,30.88,20.98
2018,12,16,15,15,0.0,32.0,3.3,12.5,32.0,30.88,20.94
2018,12,16,15,30,0.0,32.0,3.3,12.5,32.0,30.89,20.83
2018,12,16,15,45,0.0,26.0,2.75,12.35,26.0,25.09,15.71
2018,12,16,16,0,0.0,20.0,2.2,12.2,20.0,19.29,10.54
2018,12,16,16,15,0.0,14.0,2.1,12.15,14.0,13.5,5.09
2018,12,16,16,30,0.0,8.0,2.0,12.1,8.0,7.71,0.0
2018,12,16,16,45,0.0,4.0,1.9,12.0,4.0,3.93,0.0
2018,12,16,17,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,7,15,47.0,4.0,1.5,8.15,4.5,0.0,0.0
2018,12,17,7,30,94.0,8.0,1.4,8.5,9.0,7.86,0.0
2018,12,17,7,45,223.0,18.5,1.35,8.8,35.0,14.84,0.0
2018,12,17,8,0,352.0,29.0,1.3,9.1,61.0,22.79,13.05
2018,12,17,8,15,310.5,41.5,1.35,9.4,80.0,32.22,22.83
2018,12,17,8,30,269.0,54.0,1.4,9.7,99.0,40.4,30.64
2018,12,17,8,45,461.5,52.0,1.45,10.0,153.5,44.68,27.7
2018,12,17,9,0,654.0,50.0,1.5,10.3,208.0,79.0,40.37
2018,12,17,9,15,718.5,50.0,1.55,10.45,248.5,115.01,62.38
2018,12,17,9,30,783.0,50.0,1.6,10.6,289.0,155.52,92.58
2018,12,17,9,45,796.0,54.5,1.6,10.75,320.0,194.64,126.57
2018,12,17,10,0,809.0,59.0,1.6,10.9,351.0,233.39,161.49
2018,12,17,10,15,738.0,75.5,1.6,11.1,356.5,261.21,190.36
2018,12,17,10,30,667.0,92.0,1.6,11.3,362.0,280.73,211.59
2018,12,17,10,45,519.5,123.5,1.6,11.5,340.0,284.8,220.81
2018,12,17,11,0,372.0,155.0,1.6,11.7,318.0,279.17,220.55
2018,12,17,11,15,357.0,164.5,1.6,11.8,325.0,294.19,234.11
2018,12,17,11,30,342.0,174.0,1.6,11.9,332.0,307.57,245.89
2018,12,17,11,45,248.5,190.5,1.65,12.0,306.0,292.61,235.18
2018,12,17,12,0,155.0,207.0,1.7,12.1,280.0,271.92,219.29
2018,12,17,12,15,123.0,199.5,1.7,12.05,257.5,253.89,205.26
2018,12,17,12,30,91.0,192.0,1.7,12.0,235.0,232.09,187.93
2018,12,17,12,45,118.0,185.5,1.7,11.9,240.0,243.34,197.59
2018,12,17,13,0,145.0,179.0,1.7,11.8,245.0,252.27,205.29
2018,12,17,13,15,126.0,160.5,1.65,11.75,216.5,225.77,183.94
2018,12,17,13,30,107.0,142.0,1.6,11.7,188.0,198.45,161.83
2018,12,17,13,45,88.5,137.0,1.6,11.6,173.5,184.96,150.93
2018,12,17,14,0,70.0,132.0,1.6,11.5,159.0,167.35,136.47
2018,12,17,14,15,71.5,119.5,1.55,11.4,145.5,155.18,126.56
2018,12,17,14,30,73.0,107.0,1.5,11.3,132.0,146.88,119.74
2018,12,17,14,45,197.5,102.5,1.45,11.25,160.0,203.24,166.74
2018,12,17,15,0,322.0,98.0,1.4,11.2,188.0,255.94,208.9
2018,12,17,15,15,264.0,87.5,1.4,11.2,154.5,209.86,170.01
2018,12,17,15,30,206.0,77.0,1.4,11.2,121.0,171.14,137.15
2018,12,17,15,45,198.0,63.0,1.4,10.55,98.0,148.68,117.14
2018,12,17,16,0,190.0,49.0,1.4,9.9,75.0,131.52,100.7
2018,12,17,16,15,137.5,34.5,1.5,9.7,50.0,89.21,62.53
2018,12,17,16,30,85.0,20.0,1.6,9.5,25.0,49.93,8.76
2018,12,17,16,45,42.5,10.0,1.65,9.3,12.5,19.97,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,18,7,15,0.0,0.5,2.0,9.3,0.5,0.0,0.0
2018,12,18,7,30,0.0,1.0,2.0,9.5,1.0,0.98,0.0
2018,12,18,7,45,0.0,4.0,2.05,9.7,4.0,3.85,0.0
2018,12,18,8,0,0.0,7.0,2.1,9.9,7.0,6.74,0.0
2018,12,18,8,15,0.0,11.0,2.2,10.05,11.0,10.6,3.69
2018,12,18,8,30,0.0,15.0,2.3,10.2,15.0,14.46,7.34
2018,12,18,8,45,0.0,19.0,2.4,10.4,19.0,18.32,10.19
2018,12,18,9,0,0.0,23.0,2.5,10.6,23.0,22.19,13.6
2018,12,18,9,15,0.0,22.5,2.5,10.8,22.5,21.71,13.2
2018,12,18,9,30,0.0,22.0,2.5,11.0,22.0,21.22,12.78
2018,12,18,9,45,0.0,38.5,2.55,11.15,38.5,37.17,26.54
2018,12,18,10,0,0.0,55.0,2.6,11.3,55.0,53.14,40.21
2018,12,18,10,15,0.0,59.5,2.6,11.45,59.5,57.5,43.84
2018,12,18,10,30,0.0,64.0,2.6,11.6,64.0,61.86,47.47
2018,12,18,10,45,0.0,63.5,2.6,11.75,63.5,61.37,46.96
2018,12,18,11,0,0.0,63.0,2.6,11.9,63.0,60.89,46.46
2018,12,18,11,15,0.0,76.5,2.55,12.0,76.5,73.97,57.49
2018,12,18,11,30,0.0,90.0,2.5,12.1,90.0,86.99,68.39
2018,12,18,11,45,0.0,75.5,2.45,12.2,75.5,73.01,56.52
2018,12,18,12,0,0.0,61.0,2.4,12.3,61.0,58.96,44.62
2018,12,18,12,15,0.0,67.0,2.4,12.3,67.0,64.77,49.55
2018,12,18,12,30,0.0,73.0,2.4,12.3,73.0,70.58,54.47
2018,12,18,12,45,0.0,84.5,2.35,12.35,84.5,81.74,63.89
2018,12,18,13,0,0.0,96.0,2.3,12.4,96.0,93.02,73.4
2018,12,18,13,15,0.0,99.0,2.25,12.35,99.0,96.04,76.01
2018,12,18,13,30,0.0,102.0,2.2,12.3,102.0,99.13,78.7
2018,12,18,13,45,0.0,93.0,2.2,12.3,93.0,90.33,71.38
2018,12,18,14,0,0.0,84.0,2.2,12.3,84.0,81.5,64.02
2018,12,18,14,15,56.0,87.5,2.15,12.25,106.5,117.6,95.0
2018,12,18,14,30,112.0,91.0,2.1,12.2,129.0,147.64,120.41
2018,12,18,14,45,195.5,82.0,2.1,12.1,140.5,179.33,146.82
2018,12,18,15,0,279.0,73.0,2.1,12.0,152.0,209.22,170.89
2018,12,18,15,15,140.0,64.5,2.1,12.0,104.0,131.78,105.92
2018,12,18,15,30,1.0,56.0,2.1,12.0,56.0,55.35,41.72
2018,12,18,15,45,16.5,44.0,1.95,11.8,46.0,50.7,37.32
2018,12,18,16,0,32.0,32.0,1.8,11.6,36.0,46.53,32.87
2018,12,18,16,15,62.5,23.5,1.75,11.5,28.0,50.63,33.49
2018,12,18,16,30,93.0,15.0,1.7,11.4,20.0,49.22,10.12
2018,12,18,16,45,54.0,8.5,1.65,11.25,11.0,21.27,0.0
2018,12,18,17,0,15.0,2.0,1.6,11.1,2.0,0.0,0.0
2018,12,18,17,15,7.5,1.0,1.55,11.05,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,7,15,56.0,4.5,1.4,8.55,5.0,0.0,0.0
2018,12,19,7,30,112.0,9.0,1.4,8.9,10.0,8.85,0.0
2018,12,19,7,45,274.0,17.5,1.45,9.25,37.0,14.03,0.0
2018,12,19,8,0,436.0,26.0,1.5,9.6,64.0,21.94,12.01
2018,12,19,8,15,477.0,34.0,1.55,9.85,96.0,25.32,16.65
2018,12,19,8,30,518.0,42.0,1.6,10.1,128.0,30.36,21.59
2018,12,19,8,45,536.0,51.0,1.65,10.4,160.0,42.92,26.73
2018,12,19,9,0,554.0,60.0,1.7,10.7,192.0,77.3,42.88
2018,12,19,9,15,541.0,71.5,1.7,11.05,217.5,111.86,67.37
2018,12,19,9,30,528.0,83.0,1.7,11.4,243.0,144.72,94.46
2018,12,19,9,45,541.0,90.0,1.7,11.75,269.5,176.31,121.28
2018,12,19,10,0,554.0,97.0,1.7,12.1,296.0,208.07,149.12
2018,12,19,10,15,516.0,108.5,1.6,12.45,304.5,230.43,171.06
2018,12,19,10,30,478.0,120.0,1.5,12.8,313.0,249.44,189.71
2018,12,19,10,45,439.0,134.0,1.45,13.15,318.0,267.03,206.57
2018,12,19,11,0,400.0,148.0,1.4,13.5,323.0,281.39,220.12
2018,12,19,11,15,337.0,165.0,1.35,13.75,315.5,286.09,225.71
2018,12,19,11,30,274.0,182.0,1.3,14.0,308.0,286.8,227.48
2018,12,19,11,45,250.5,192.0,1.25,14.25,308.5,294.26,233.9
2018,12,19,12,0,227.0,202.0,1.2,14.5,309.0,298.71,237.67
2018,12,19,12,15,226.5,201.5,1.15,14.6,308.0,303.25,241.53
2018,12,19,12,30,226.0,201.0,1.1,14.7,307.0,307.09,244.76
2018,12,19,12,45,207.0,198.5,1.1,14.8,294.0,299.27,238.87
2018,12,19,13,0,188.0,196.0,1.1,14.9,281.0,290.48,232.19
2018,12,19,13,15,227.0,185.0,1.15,14.85,284.5,304.34,243.85
2018,12,19,13,30,266.0,174.0,1.2,14.8,288.0,314.28,252.3
2018,12,19,13,45,273.0,160.0,1.25,14.75,271.5,304.18,244.81
2018,12,19,14,0,280.0,146.0,1.3,14.7,255.0,292.91,236.34
2018,12,19,14,15,327.0,126.0,1.3,14.55,244.5,293.03,236.91
2018,12,19,14,30,374.0,106.0,1.3,14.4,234.0,296.33,239.59
